Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,7,15,19.5,3.5,0.6,10.65,3.5,0.0,0.0
2018,1,1,7,30,39.0,7.0,0.7,10.7,7.0,6.88,0.0
2018,1,1,7,45,56.0,17.0,0.85,10.75,20.5,14.44,0.0
2018,1,1,8,0,73.0,27.0,1.0,10.8,34.0,22.6,12.91
2018,1,1,8,15,156.5,44.0,1.15,11.0,68.5,36.0,26.01
2018,1,1,8,30,240.0,61.0,1.3,11.2,103.0,45.81,35.28
2018,1,1,8,45,270.0,74.5,1.5,11.35,133.0,61.71,43.49
2018,1,1,9,0,300.0,88.0,1.7,11.5,163.0,89.55,60.61
2018,1,1,9,15,326.0,100.0,1.75,11.7,193.0,118.11,81.25
2018,1,1,9,30,352.0,112.0,1.8,11.9,223.0,148.57,105.34
2018,1,1,9,45,388.0,119.0,1.85,12.1,253.5,178.27,129.52
2018,1,1,10,0,424.0,126.0,1.9,12.3,284.0,210.2,156.27
2018,1,1,10,15,460.0,129.5,1.85,12.5,313.0,240.95,182.35
2018,1,1,10,30,496.0,133.0,1.8,12.7,342.0,273.33,209.85
2018,1,1,10,45,527.0,133.5,1.75,12.9,365.5,302.58,234.84
2018,1,1,11,0,558.0,134.0,1.7,13.1,389.0,332.48,260.15
2018,1,1,11,15,580.5,133.0,1.55,13.25,405.5,358.97,282.38
2018,1,1,11,30,603.0,132.0,1.4,13.4,422.0,384.14,303.17
2018,1,1,11,45,573.5,142.5,1.3,13.6,421.5,395.51,313.05
2018,1,1,12,0,544.0,153.0,1.2,13.8,421.0,405.28,321.26
2018,1,1,12,15,557.0,149.0,1.15,13.95,423.0,418.64,332.26
2018,1,1,12,30,570.0,145.0,1.1,14.1,425.0,430.6,341.97
2018,1,1,12,45,556.0,146.5,1.1,14.25,416.0,432.94,344.25
2018,1,1,13,0,542.0,148.0,1.1,14.4,407.0,433.29,344.93
2018,1,1,13,15,515.0,148.5,1.1,14.5,388.5,424.03,338.17
2018,1,1,13,30,488.0,149.0,1.1,14.6,370.0,412.97,329.93
2018,1,1,13,45,495.5,139.5,1.15,14.7,354.5,407.73,326.52
2018,1,1,14,0,503.0,130.0,1.2,14.8,339.0,400.66,321.47
2018,1,1,14,15,511.0,118.5,1.2,14.85,318.5,389.82,313.2
2018,1,1,14,30,519.0,107.0,1.2,14.9,298.0,377.0,303.12
2018,1,1,14,45,559.5,89.5,1.25,14.9,278.0,373.69,300.36
2018,1,1,15,0,600.0,72.0,1.3,14.9,258.0,364.59,292.43
2018,1,1,15,15,576.0,65.5,1.3,14.9,225.0,335.72,268.15
2018,1,1,15,30,552.0,59.0,1.3,14.9,192.0,306.17,242.65
2018,1,1,15,45,488.5,53.5,1.15,14.55,155.0,261.99,205.04
2018,1,1,16,0,425.0,48.0,1.0,14.2,118.0,219.86,168.45
2018,1,1,16,15,338.0,39.0,1.05,14.0,84.5,168.91,124.49
2018,1,1,16,30,251.0,30.0,1.1,13.8,51.0,122.01,76.83
2018,1,1,16,45,149.5,18.0,1.1,13.6,28.5,56.8,0.0
2018,1,1,17,0,48.0,6.0,1.1,13.4,6.0,16.86,0.0
2018,1,1,17,15,24.0,3.0,1.1,13.3,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.65,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.9,6.0,5.9,0.0
2018,1,2,7,45,14.5,18.5,2.65,11.1,19.0,17.25,0.0
2018,1,2,8,0,6.0,31.0,2.7,11.3,32.0,29.06,18.08
2018,1,2,8,15,17.0,47.5,2.7,11.5,50.5,42.58,31.65
2018,1,2,8,30,28.0,64.0,2.7,11.7,69.0,56.41,44.55
2018,1,2,8,45,42.5,80.5,2.7,11.85,90.0,71.44,54.84
2018,1,2,9,0,57.0,97.0,2.7,12.0,111.0,89.76,69.23
2018,1,2,9,15,80.0,111.0,2.6,12.2,134.5,108.43,83.62
2018,1,2,9,30,103.0,125.0,2.5,12.4,158.0,126.71,97.85
2018,1,2,9,45,130.5,134.5,2.35,12.6,180.5,146.46,113.4
2018,1,2,10,0,158.0,144.0,2.2,12.8,203.0,168.14,130.81
2018,1,2,10,15,85.0,147.0,2.15,13.1,179.0,160.26,126.98
2018,1,2,10,30,12.0,150.0,2.1,13.4,155.0,146.15,117.18
2018,1,2,10,45,19.0,162.0,2.0,13.7,170.5,160.64,128.78
2018,1,2,11,0,26.0,174.0,1.9,14.0,186.0,175.61,140.68
2018,1,2,11,15,13.5,151.0,1.85,14.2,157.0,150.34,119.93
2018,1,2,11,30,1.0,128.0,1.8,14.4,128.0,123.83,98.1
2018,1,2,11,45,0.5,116.0,1.8,14.65,116.0,112.28,88.47
2018,1,2,12,0,0.0,104.0,1.8,14.9,104.0,100.57,78.7
2018,1,2,12,15,0.5,116.0,1.8,15.05,116.0,112.5,88.53
2018,1,2,12,30,1.0,128.0,1.8,15.2,128.0,124.54,98.38
2018,1,2,12,45,1.5,136.5,1.8,15.35,137.0,133.29,105.53
2018,1,2,13,0,2.0,145.0,1.8,15.5,146.0,142.18,112.79
2018,1,2,13,15,1.0,127.0,1.8,15.55,127.5,124.11,98.02
2018,1,2,13,30,0.0,109.0,1.8,15.6,109.0,105.94,83.15
2018,1,2,13,45,0.0,103.0,1.8,15.7,103.0,100.14,78.44
2018,1,2,14,0,0.0,97.0,1.8,15.8,97.0,94.32,73.7
2018,1,2,14,15,0.0,92.0,1.7,15.7,92.0,89.51,69.83
2018,1,2,14,30,0.0,87.0,1.6,15.6,87.0,84.7,65.95
2018,1,2,14,45,34.5,99.0,1.55,15.5,109.5,116.69,92.97
2018,1,2,15,0,69.0,111.0,1.5,15.4,132.0,146.48,117.67
2018,1,2,15,15,79.5,102.0,1.5,15.4,123.5,146.17,117.09
2018,1,2,15,30,90.0,93.0,1.5,15.4,115.0,140.74,112.05
2018,1,2,15,45,78.5,78.0,1.4,14.75,94.5,118.88,93.43
2018,1,2,16,0,67.0,63.0,1.3,14.1,74.0,97.36,74.79
2018,1,2,16,15,46.0,47.0,1.3,13.85,53.5,71.75,52.47
2018,1,2,16,30,25.0,31.0,1.3,13.6,33.0,42.66,25.47
2018,1,2,16,45,16.0,17.5,1.35,13.35,18.5,22.95,0.0
2018,1,2,17,0,7.0,4.0,1.4,13.1,4.0,5.54,0.0
2018,1,2,17,15,3.5,2.0,1.4,12.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,2.15,11.05,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,2.0,11.2,1.0,0.98,0.0
2018,1,3,7,45,2.0,2.5,1.85,11.3,2.5,2.43,0.0
2018,1,3,8,0,0.0,4.0,1.7,11.4,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,11.55,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.7,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.2,11.9,7.0,6.75,0.16
2018,1,3,9,0,0.0,8.0,1.0,12.1,8.0,7.71,1.02
2018,1,3,9,15,0.0,12.0,1.0,12.25,12.0,11.57,4.38
2018,1,3,9,30,0.0,16.0,1.0,12.4,16.0,15.43,7.72
2018,1,3,9,45,0.0,16.5,0.95,12.55,16.5,15.92,8.12
2018,1,3,10,0,0.0,17.0,0.9,12.7,17.0,16.4,8.52
2018,1,3,10,15,0.0,18.5,1.2,12.8,18.5,17.85,9.73
2018,1,3,10,30,0.0,20.0,1.5,12.9,20.0,19.3,10.94
2018,1,3,10,45,0.0,23.5,1.75,12.95,23.5,22.69,13.8
2018,1,3,11,0,0.0,27.0,2.0,13.0,27.0,26.07,16.66
2018,1,3,11,15,0.0,42.5,2.35,13.05,42.5,41.06,29.38
2018,1,3,11,30,0.0,58.0,2.7,13.1,58.0,56.06,42.04
2018,1,3,11,45,0.0,62.0,3.1,13.1,62.0,59.93,45.27
2018,1,3,12,0,0.0,66.0,3.5,13.1,66.0,63.81,48.52
2018,1,3,12,15,0.0,63.0,3.75,13.15,63.0,60.9,46.05
2018,1,3,12,30,0.0,60.0,4.0,13.2,60.0,58.0,43.6
2018,1,3,12,45,0.0,52.5,4.2,13.25,52.5,50.73,37.47
2018,1,3,13,0,0.0,45.0,4.4,13.3,45.0,43.48,31.34
2018,1,3,13,15,0.0,49.5,4.4,13.3,49.5,47.83,35.06
2018,1,3,13,30,0.0,54.0,4.4,13.3,54.0,52.18,38.79
2018,1,3,13,45,0.0,46.0,4.35,13.35,46.0,44.44,32.26
2018,1,3,14,0,0.0,38.0,4.3,13.4,38.0,36.7,25.72
2018,1,3,14,15,0.0,37.0,4.0,13.4,37.0,35.73,24.94
2018,1,3,14,30,0.0,36.0,3.7,13.4,36.0,34.76,24.16
2018,1,3,14,45,0.0,57.0,3.4,13.4,57.0,55.08,41.55
2018,1,3,15,0,0.0,78.0,3.1,13.4,78.0,76.19,59.52
2018,1,3,15,15,0.0,74.0,3.1,13.4,74.0,72.6,56.44
2018,1,3,15,30,0.0,70.0,3.1,13.4,70.0,69.2,53.44
2018,1,3,15,45,0.0,56.0,3.05,13.25,56.0,55.12,41.29
2018,1,3,16,0,0.0,42.0,3.0,13.1,42.0,40.93,28.94
2018,1,3,16,15,0.0,31.0,3.25,13.05,31.0,29.94,19.18
2018,1,3,16,30,0.0,20.0,3.5,13.0,20.0,19.31,8.95
2018,1,3,16,45,8.0,12.0,3.7,12.95,12.0,13.8,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.9,4.0,7.65,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.95,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,4,7,15,8.0,2.5,3.7,12.4,2.5,0.0,0.0
2018,1,4,7,30,16.0,5.0,3.8,12.6,5.0,4.91,0.0
2018,1,4,7,45,8.0,13.5,3.95,12.85,13.5,13.08,0.0
2018,1,4,8,0,0.0,22.0,4.1,13.1,22.0,21.24,11.56
2018,1,4,8,15,45.0,33.0,4.1,13.3,41.0,29.54,20.08
2018,1,4,8,30,90.0,44.0,4.1,13.5,60.0,35.95,26.2
2018,1,4,8,45,100.0,50.0,4.1,13.7,72.0,42.94,29.6
2018,1,4,9,0,110.0,56.0,4.1,13.9,84.0,54.59,37.15
2018,1,4,9,15,73.5,85.0,4.1,14.15,105.0,84.14,62.9
2018,1,4,9,30,37.0,114.0,4.1,14.4,126.0,110.0,86.13
2018,1,4,9,45,18.5,109.5,4.15,14.7,115.5,107.19,84.45
2018,1,4,10,0,0.0,105.0,4.2,15.0,105.0,100.19,79.13
2018,1,4,10,15,1.0,115.5,4.3,15.2,116.0,110.55,87.59
2018,1,4,10,30,2.0,126.0,4.4,15.4,127.0,121.02,96.08
2018,1,4,10,45,1.0,104.5,4.5,15.6,105.0,100.93,79.2
2018,1,4,11,0,0.0,83.0,4.6,15.8,83.0,80.26,61.86
2018,1,4,11,15,0.0,87.0,4.7,15.9,87.0,84.11,65.0
2018,1,4,11,30,0.0,91.0,4.8,16.0,91.0,87.97,68.13
2018,1,4,11,45,0.0,81.5,4.9,16.1,81.5,78.82,60.45
2018,1,4,12,0,0.0,72.0,5.0,16.2,72.0,69.62,52.75
2018,1,4,12,15,1.0,86.5,5.0,16.2,87.0,84.16,64.85
2018,1,4,12,30,2.0,101.0,5.0,16.2,102.0,98.76,76.98
2018,1,4,12,45,87.5,133.0,5.0,16.2,175.5,177.4,142.65
2018,1,4,13,0,173.0,165.0,5.0,16.2,249.0,255.39,206.94
2018,1,4,13,15,92.5,157.5,5.0,16.15,202.5,207.78,167.64
2018,1,4,13,30,12.0,150.0,5.0,16.1,156.0,153.08,122.16
2018,1,4,13,45,40.0,144.5,4.95,16.05,162.0,165.43,132.91
2018,1,4,14,0,68.0,139.0,4.9,16.0,168.0,174.82,141.12
2018,1,4,14,15,264.5,119.0,4.85,15.95,220.0,262.36,214.76
2018,1,4,14,30,461.0,99.0,4.8,15.9,272.0,342.21,280.33
2018,1,4,14,45,590.0,79.5,4.75,15.8,279.5,380.77,311.07
2018,1,4,15,0,719.0,60.0,4.7,15.7,287.0,408.61,332.28
2018,1,4,15,15,660.5,58.0,4.7,15.7,246.5,366.69,296.8
2018,1,4,15,30,602.0,56.0,4.7,15.7,206.0,327.3,262.81
2018,1,4,15,45,539.5,50.5,4.3,15.2,167.0,281.95,223.51
2018,1,4,16,0,477.0,45.0,3.9,14.7,128.0,238.55,185.15
2018,1,4,16,15,390.5,37.0,3.8,14.45,92.5,186.82,139.73
2018,1,4,16,30,304.0,29.0,3.7,14.2,57.0,139.94,93.67
2018,1,4,16,45,189.0,18.5,3.55,13.9,33.0,79.28,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.6,9.0,25.22,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.55,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,7,15,19.0,2.5,3.8,13.4,2.5,0.0,0.0
2018,1,5,7,30,38.0,5.0,3.8,13.5,5.0,4.91,0.0
2018,1,5,7,45,19.0,6.5,3.8,13.6,6.5,5.69,0.0
2018,1,5,8,0,0.0,8.0,3.8,13.7,8.0,7.71,0.59
2018,1,5,8,15,0.0,15.0,3.7,13.75,15.0,14.46,6.94
2018,1,5,8,30,0.0,22.0,3.6,13.8,22.0,21.22,13.16
2018,1,5,8,45,0.0,32.0,3.5,13.9,32.0,30.89,20.69
2018,1,5,9,0,0.0,42.0,3.4,14.0,42.0,40.56,29.04
2018,1,5,9,15,0.0,51.0,3.3,14.05,51.0,49.27,36.52
2018,1,5,9,30,0.0,60.0,3.2,14.1,60.0,57.98,43.92
2018,1,5,9,45,0.0,51.0,3.1,14.1,51.0,49.27,36.47
2018,1,5,10,0,0.0,42.0,3.0,14.1,42.0,40.56,29.02
2018,1,5,10,15,0.0,37.0,2.85,14.15,37.0,35.73,24.86
2018,1,5,10,30,0.0,32.0,2.7,14.2,32.0,30.9,20.71
2018,1,5,10,45,0.0,47.0,2.55,14.25,47.0,45.4,32.98
2018,1,5,11,0,0.0,62.0,2.4,14.3,62.0,59.93,45.17
2018,1,5,11,15,0.0,61.5,2.3,14.3,61.5,59.44,44.7
2018,1,5,11,30,0.0,61.0,2.2,14.3,61.0,58.96,44.26
2018,1,5,11,45,0.0,68.5,2.05,14.3,68.5,66.23,50.32
2018,1,5,12,0,0.0,76.0,1.9,14.3,76.0,73.5,56.38
2018,1,5,12,15,0.0,77.0,1.95,14.25,77.0,74.46,57.19
2018,1,5,12,30,0.0,78.0,2.0,14.2,78.0,75.43,58.01
2018,1,5,12,45,0.0,77.5,2.05,14.15,77.5,74.95,57.64
2018,1,5,13,0,0.0,77.0,2.1,14.1,77.0,74.46,57.28
2018,1,5,13,15,25.0,121.0,2.1,14.0,132.5,132.51,106.0
2018,1,5,13,30,50.0,165.0,2.1,13.9,188.0,191.04,154.4
2018,1,5,13,45,41.0,151.5,2.15,13.8,170.0,173.24,139.84
2018,1,5,14,0,32.0,138.0,2.2,13.7,152.0,155.22,125.19
2018,1,5,14,15,16.0,106.5,2.25,13.6,113.5,112.22,89.54
2018,1,5,14,30,0.0,75.0,2.3,13.5,75.0,72.6,56.26
2018,1,5,14,45,0.0,65.5,2.3,13.35,65.5,63.31,48.53
2018,1,5,15,0,0.0,56.0,2.3,13.2,56.0,54.11,40.78
2018,1,5,15,15,0.0,51.0,2.3,13.2,51.0,49.27,36.65
2018,1,5,15,30,0.0,46.0,2.3,13.2,46.0,44.43,32.46
2018,1,5,15,45,0.0,35.5,2.5,12.95,35.5,34.27,23.67
2018,1,5,16,0,0.0,25.0,2.7,12.7,25.0,24.12,14.84
2018,1,5,16,15,0.0,18.5,2.8,12.55,18.5,17.84,9.25
2018,1,5,16,30,0.0,12.0,2.9,12.4,12.0,11.57,3.35
2018,1,5,16,45,5.0,7.0,3.0,12.25,7.0,8.16,0.0
2018,1,5,17,0,10.0,2.0,3.1,12.1,2.0,4.33,0.0
2018,1,5,17,15,5.0,1.0,3.2,12.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.0,2.4,10.45,3.0,0.0,0.0
2018,1,6,7,30,34.0,6.0,2.4,10.7,6.0,5.9,0.0
2018,1,6,7,45,211.5,18.5,2.45,10.9,36.5,14.72,0.0
2018,1,6,8,0,389.0,31.0,2.5,11.1,67.0,24.55,14.43
2018,1,6,8,15,500.5,35.5,2.5,11.25,107.0,26.23,17.4
2018,1,6,8,30,612.0,40.0,2.5,11.4,147.0,30.72,21.81
2018,1,6,8,45,667.0,44.0,2.5,11.6,188.0,44.98,24.12
2018,1,6,9,0,722.0,48.0,2.5,11.8,229.0,83.8,41.03
2018,1,6,9,15,676.5,60.0,2.55,11.95,251.0,123.29,70.52
2018,1,6,9,30,631.0,72.0,2.6,12.1,273.0,155.24,98.77
2018,1,6,9,45,433.0,106.0,2.6,12.3,251.0,175.48,125.5
2018,1,6,10,0,235.0,140.0,2.6,12.5,229.0,180.68,138.7
2018,1,6,10,15,365.5,136.0,2.75,12.6,286.0,221.67,169.89
2018,1,6,10,30,496.0,132.0,2.9,12.7,343.0,273.1,210.68
2018,1,6,10,45,465.0,141.0,3.05,12.85,347.0,289.45,226.78
2018,1,6,11,0,434.0,150.0,3.2,13.0,351.0,302.82,239.96
2018,1,6,11,15,514.5,142.0,3.3,13.1,387.5,341.83,272.28
2018,1,6,11,30,595.0,134.0,3.4,13.2,424.0,384.73,307.68
2018,1,6,11,45,695.0,113.0,3.5,13.3,456.5,424.73,340.8
2018,1,6,12,0,795.0,92.0,3.6,13.4,489.0,467.15,375.83
2018,1,6,12,15,770.5,96.0,3.5,13.4,481.0,474.36,382.74
2018,1,6,12,30,746.0,100.0,3.4,13.4,473.0,478.3,386.9
2018,1,6,12,45,806.0,87.5,3.25,13.45,485.0,506.1,409.58
2018,1,6,13,0,866.0,75.0,3.1,13.5,497.0,531.96,430.33
2018,1,6,13,15,852.0,73.5,3.05,13.5,478.5,528.38,428.11
2018,1,6,13,30,838.0,72.0,3.0,13.5,460.0,521.96,423.62
2018,1,6,13,45,755.5,83.5,2.95,13.5,421.0,490.8,399.26
2018,1,6,14,0,673.0,95.0,2.9,13.5,382.0,458.75,373.94
2018,1,6,14,15,713.5,81.5,3.0,13.4,368.0,460.9,376.38
2018,1,6,14,30,754.0,68.0,3.1,13.3,354.0,458.72,374.89
2018,1,6,14,45,744.0,64.5,3.2,13.2,325.5,440.34,359.91
2018,1,6,15,0,734.0,61.0,3.3,13.1,297.0,419.96,342.8
2018,1,6,15,15,722.5,55.5,3.3,13.1,264.0,394.82,320.94
2018,1,6,15,30,711.0,50.0,3.3,13.1,231.0,368.04,296.86
2018,1,6,15,45,664.0,46.0,3.15,12.6,191.5,327.23,261.06
2018,1,6,16,0,617.0,42.0,3.0,12.1,152.0,287.04,224.68
2018,1,6,16,15,532.0,36.0,2.9,11.75,112.5,232.79,176.31
2018,1,6,16,30,447.0,30.0,2.8,11.4,73.0,186.57,129.72
2018,1,6,16,45,281.5,20.0,2.75,11.1,42.5,108.1,2.17
2018,1,6,17,0,116.0,10.0,2.7,10.8,12.0,37.57,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.7,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,7,7,15,9.0,1.5,2.55,8.2,1.5,0.0,0.0
2018,1,7,7,30,18.0,3.0,2.5,8.4,3.0,2.95,0.0
2018,1,7,7,45,9.0,8.5,2.45,8.6,8.5,8.26,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.8,14.0,13.5,5.51
2018,1,7,8,15,0.0,20.0,2.5,8.95,20.0,19.29,11.46
2018,1,7,8,30,0.0,26.0,2.6,9.1,26.0,25.09,16.98
2018,1,7,8,45,0.0,32.5,2.65,9.25,32.5,31.37,21.56
2018,1,7,9,0,0.0,39.0,2.7,9.4,39.0,37.66,27.12
2018,1,7,9,15,0.0,44.5,2.75,9.6,44.5,42.98,31.76
2018,1,7,9,30,0.0,50.0,2.8,9.8,50.0,48.3,36.33
2018,1,7,9,45,0.0,59.5,2.8,10.0,59.5,57.5,44.2
2018,1,7,10,0,0.0,69.0,2.8,10.2,69.0,66.7,52.0
2018,1,7,10,15,0.0,82.0,2.8,10.45,82.0,79.13,62.47
2018,1,7,10,30,0.0,95.0,2.8,10.7,95.0,91.49,72.81
2018,1,7,10,45,0.0,99.0,2.75,10.95,99.0,95.4,75.93
2018,1,7,11,0,0.0,103.0,2.7,11.2,103.0,99.31,79.05
2018,1,7,11,15,0.0,110.0,2.55,11.4,110.0,106.09,84.58
2018,1,7,11,30,0.0,117.0,2.4,11.6,117.0,112.89,90.13
2018,1,7,11,45,0.0,101.0,2.25,11.75,101.0,97.63,77.22
2018,1,7,12,0,0.0,85.0,2.1,11.9,85.0,82.22,64.22
2018,1,7,12,15,0.0,91.0,1.95,12.0,91.0,88.03,69.08
2018,1,7,12,30,0.0,97.0,1.8,12.1,97.0,93.87,73.94
2018,1,7,12,45,0.5,124.0,1.65,12.25,124.0,120.51,96.13
2018,1,7,13,0,1.0,151.0,1.5,12.4,151.0,147.52,118.4
2018,1,7,13,15,1.5,150.0,1.35,12.35,150.5,147.13,118.09
2018,1,7,13,30,2.0,149.0,1.2,12.3,150.0,146.79,117.9
2018,1,7,13,45,2.0,137.5,1.05,12.3,138.5,135.64,108.78
2018,1,7,14,0,2.0,126.0,0.9,12.3,127.0,124.43,99.62
2018,1,7,14,15,1.0,119.0,0.9,12.2,119.5,117.23,93.83
2018,1,7,14,30,0.0,112.0,0.9,12.1,112.0,110.05,88.03
2018,1,7,14,45,0.0,100.0,0.9,12.0,100.0,98.24,78.28
2018,1,7,15,0,0.0,88.0,0.9,11.9,88.0,86.39,68.41
2018,1,7,15,15,0.0,84.0,0.9,11.9,84.0,82.93,65.51
2018,1,7,15,30,0.0,80.0,0.9,11.9,80.0,79.72,62.7
2018,1,7,15,45,0.0,65.5,0.9,11.65,65.5,65.2,50.21
2018,1,7,16,0,0.0,51.0,0.9,11.4,51.0,50.57,37.47
2018,1,7,16,15,0.0,38.5,0.85,11.3,38.5,38.05,26.35
2018,1,7,16,30,0.0,26.0,0.8,11.2,26.0,25.31,14.56
2018,1,7,16,45,0.5,15.5,0.75,11.15,15.5,15.1,0.0
2018,1,7,17,0,1.0,5.0,0.7,11.1,5.0,5.16,0.0
2018,1,7,17,15,0.5,2.5,0.75,11.0,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,4.4,11.45,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,4.6,11.6,1.0,0.98,0.0
2018,1,8,7,45,0.5,3.0,4.8,11.8,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.15,12.1,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,12.2,7.0,6.74,0.36
2018,1,8,8,45,0.0,8.5,5.5,12.35,8.5,8.19,1.37
2018,1,8,9,0,0.0,10.0,5.7,12.5,10.0,9.64,2.65
2018,1,8,9,15,0.0,14.5,5.8,12.6,14.5,13.98,6.4
2018,1,8,9,30,0.0,19.0,5.9,12.7,19.0,18.33,10.14
2018,1,8,9,45,0.0,18.5,6.0,12.8,18.5,17.85,9.71
2018,1,8,10,0,0.0,18.0,6.1,12.9,18.0,17.37,9.27
2018,1,8,10,15,0.0,18.5,6.1,12.95,18.5,17.85,9.66
2018,1,8,10,30,0.0,19.0,6.1,13.0,19.0,18.34,10.05
2018,1,8,10,45,0.0,22.0,6.15,13.1,22.0,21.24,12.5
2018,1,8,11,0,0.0,25.0,6.2,13.2,25.0,24.14,14.94
2018,1,8,11,15,0.0,29.5,6.3,13.3,29.5,28.49,18.61
2018,1,8,11,30,0.0,34.0,6.4,13.4,34.0,32.84,22.28
2018,1,8,11,45,0.0,30.5,6.5,13.45,30.5,29.46,19.38
2018,1,8,12,0,0.0,27.0,6.6,13.5,27.0,26.07,16.5
2018,1,8,12,15,0.0,32.5,6.5,13.55,32.5,31.39,21.0
2018,1,8,12,30,0.0,38.0,6.4,13.6,38.0,36.71,25.51
2018,1,8,12,45,0.0,37.5,6.3,13.65,37.5,36.22,25.1
2018,1,8,13,0,0.0,37.0,6.2,13.7,37.0,35.74,24.7
2018,1,8,13,15,0.0,37.0,6.1,13.7,37.0,35.74,24.72
2018,1,8,13,30,0.0,37.0,6.0,13.7,37.0,35.74,24.75
2018,1,8,13,45,0.0,37.5,5.9,13.7,37.5,36.22,25.2
2018,1,8,14,0,0.0,38.0,5.8,13.7,38.0,36.7,25.65
2018,1,8,14,15,0.0,33.0,5.7,13.65,33.0,31.86,21.58
2018,1,8,14,30,0.0,28.0,5.6,13.6,28.0,27.03,17.49
2018,1,8,14,45,1.5,35.0,5.5,13.55,35.5,34.53,23.96
2018,1,8,15,0,3.0,42.0,5.4,13.5,43.0,41.98,30.37
2018,1,8,15,15,4.0,51.5,5.4,13.5,52.5,51.57,38.56
2018,1,8,15,30,5.0,61.0,5.4,13.5,62.0,61.53,46.98
2018,1,8,15,45,4.5,51.5,5.45,13.4,52.5,51.83,38.55
2018,1,8,16,0,4.0,42.0,5.5,13.3,43.0,42.13,30.01
2018,1,8,16,15,2.0,30.0,5.4,13.3,30.5,29.66,19.09
2018,1,8,16,30,0.0,18.0,5.3,13.3,18.0,17.37,8.18
2018,1,8,16,45,8.0,12.5,5.2,13.25,12.5,14.39,0.0
2018,1,8,17,0,16.0,7.0,5.1,13.2,7.0,10.79,0.0
2018,1,8,17,15,8.0,3.5,4.9,13.15,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,12.3,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,12.4,1.0,0.98,0.0
2018,1,9,7,45,0.0,3.0,4.35,12.5,3.0,2.89,0.0
2018,1,9,8,0,0.0,5.0,4.8,12.6,5.0,4.82,0.0
2018,1,9,8,15,0.0,6.5,5.1,12.65,6.5,6.26,0.0
2018,1,9,8,30,0.0,8.0,5.4,12.7,8.0,7.71,1.21
2018,1,9,8,45,0.0,14.0,5.7,12.7,14.0,13.5,5.91
2018,1,9,9,0,0.0,20.0,6.0,12.7,20.0,19.29,10.94
2018,1,9,9,15,5.5,56.5,5.95,12.7,58.5,55.2,41.54
2018,1,9,9,30,11.0,93.0,5.9,12.7,97.0,89.89,70.87
2018,1,9,9,45,6.5,88.5,5.9,12.7,91.0,85.97,67.68
2018,1,9,10,0,2.0,84.0,5.9,12.7,85.0,81.32,63.83
2018,1,9,10,15,1.0,66.0,5.75,12.7,66.5,64.07,49.11
2018,1,9,10,30,0.0,48.0,5.6,12.7,48.0,46.37,34.01
2018,1,9,10,45,0.0,59.5,5.45,12.75,59.5,57.5,43.42
2018,1,9,11,0,0.0,71.0,5.3,12.8,71.0,68.64,52.78
2018,1,9,11,15,0.0,76.5,5.35,12.75,76.5,73.98,57.23
2018,1,9,11,30,0.0,82.0,5.4,12.7,82.0,79.31,61.69
2018,1,9,11,45,0.0,70.0,5.4,12.7,70.0,67.68,51.84
2018,1,9,12,0,0.0,58.0,5.4,12.7,58.0,56.06,42.0
2018,1,9,12,15,0.0,63.5,5.6,12.7,63.5,61.39,46.5
2018,1,9,12,30,0.0,69.0,5.8,12.7,69.0,66.71,51.01
2018,1,9,12,45,45.0,109.5,6.0,12.7,132.0,130.52,105.19
2018,1,9,13,0,90.0,150.0,6.2,12.7,195.0,197.99,161.93
2018,1,9,13,15,58.5,129.5,6.35,12.7,158.5,158.91,129.22
2018,1,9,13,30,27.0,109.0,6.5,12.7,122.0,122.04,98.14
2018,1,9,13,45,27.5,121.5,6.6,12.7,134.0,135.37,109.47
2018,1,9,14,0,28.0,134.0,6.7,12.7,146.0,149.02,121.06
2018,1,9,14,15,14.5,105.0,6.75,12.7,111.0,109.97,88.18
2018,1,9,14,30,1.0,76.0,6.8,12.7,76.0,74.06,57.71
2018,1,9,14,45,0.5,57.0,6.8,12.7,57.0,55.32,41.82
2018,1,9,15,0,0.0,38.0,6.8,12.7,38.0,36.69,25.9
2018,1,9,15,15,0.0,38.0,6.8,12.7,38.0,36.69,25.92
2018,1,9,15,30,0.0,38.0,6.8,12.7,38.0,36.69,25.88
2018,1,9,15,45,70.5,38.5,6.95,12.6,51.5,73.61,56.96
2018,1,9,16,0,141.0,39.0,7.1,12.5,65.0,106.43,83.16
2018,1,9,16,15,70.5,26.5,7.15,12.4,39.5,57.57,41.54
2018,1,9,16,30,0.0,14.0,7.2,12.3,14.0,13.5,5.2
2018,1,9,16,45,3.5,9.0,7.25,12.25,9.0,9.73,0.0
2018,1,9,17,0,7.0,4.0,7.3,12.2,4.0,5.66,0.0
2018,1,9,17,15,3.5,2.0,7.4,12.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,11.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,10.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,3.45,10.65,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,3.3,10.8,6.0,5.9,0.0
2018,1,10,7,45,11.0,18.5,3.15,10.95,18.5,17.29,0.0
2018,1,10,8,0,3.0,31.0,3.0,11.1,31.0,29.12,18.33
2018,1,10,8,15,9.0,47.0,3.0,11.2,48.5,43.48,32.54
2018,1,10,8,30,15.0,63.0,3.0,11.3,66.0,57.7,45.82
2018,1,10,8,45,21.5,77.5,3.05,11.4,82.5,69.06,53.24
2018,1,10,9,0,28.0,92.0,3.1,11.5,99.0,84.29,65.75
2018,1,10,9,15,86.5,110.5,3.2,11.6,137.5,106.41,81.85
2018,1,10,9,30,145.0,129.0,3.3,11.7,176.0,136.66,104.73
2018,1,10,9,45,167.0,141.5,3.4,11.8,201.0,159.83,123.6
2018,1,10,10,0,189.0,154.0,3.5,11.9,226.0,184.54,144.1
2018,1,10,10,15,106.5,143.0,3.65,12.0,184.0,161.52,128.19
2018,1,10,10,30,24.0,132.0,3.8,12.1,142.0,132.43,106.22
2018,1,10,10,45,12.0,125.0,3.95,12.15,130.0,124.0,99.38
2018,1,10,11,0,0.0,118.0,4.1,12.2,118.0,113.54,90.68
2018,1,10,11,15,1.5,134.5,4.05,12.3,135.0,129.99,104.3
2018,1,10,11,30,3.0,151.0,4.0,12.4,152.0,146.62,117.98
2018,1,10,11,45,6.5,156.5,3.95,12.45,159.5,153.85,123.86
2018,1,10,12,0,10.0,162.0,3.9,12.5,167.0,161.24,129.93
2018,1,10,12,15,9.0,153.5,3.8,12.55,158.0,153.01,123.07
2018,1,10,12,30,8.0,145.0,3.7,12.6,149.0,144.61,116.12
2018,1,10,12,45,8.0,150.5,3.55,12.65,154.5,150.33,120.88
2018,1,10,13,0,8.0,156.0,3.4,12.7,160.0,156.1,125.68
2018,1,10,13,15,4.5,146.0,3.25,12.8,148.0,144.7,116.23
2018,1,10,13,30,1.0,136.0,3.1,12.9,136.0,133.2,106.71
2018,1,10,13,45,7.0,118.5,2.9,12.95,121.5,119.2,95.25
2018,1,10,14,0,13.0,101.0,2.7,13.0,107.0,105.08,83.64
2018,1,10,14,15,7.5,96.5,2.65,13.0,100.0,97.8,77.59
2018,1,10,14,30,2.0,92.0,2.6,13.0,93.0,90.61,71.59
2018,1,10,14,45,32.5,108.0,2.5,13.05,119.0,125.5,101.31
2018,1,10,15,0,63.0,124.0,2.4,13.1,145.0,158.52,129.01
2018,1,10,15,15,48.0,105.0,2.4,13.1,120.0,130.89,105.72
2018,1,10,15,30,33.0,86.0,2.4,13.1,95.0,103.54,82.55
2018,1,10,15,45,16.5,69.0,2.2,12.85,73.5,78.26,61.01
2018,1,10,16,0,0.0,52.0,2.0,12.6,52.0,51.37,38.03
2018,1,10,16,15,159.5,41.0,1.95,12.45,58.0,113.94,87.09
2018,1,10,16,30,319.0,30.0,1.9,12.3,64.0,150.58,108.49
2018,1,10,16,45,217.5,21.0,1.9,12.15,39.5,96.5,38.38
2018,1,10,17,0,116.0,12.0,1.9,12.0,15.0,40.72,0.0
2018,1,10,17,15,58.0,6.0,1.9,11.95,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.3,11.4,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.3,11.5,5.0,4.91,0.0
2018,1,11,7,45,19.0,18.0,0.35,11.55,19.0,16.9,0.0
2018,1,11,8,0,16.0,31.0,0.4,11.6,33.0,28.56,17.98
2018,1,11,8,15,38.0,48.5,0.6,11.75,55.0,43.48,32.56
2018,1,11,8,30,60.0,66.0,0.8,11.9,77.0,55.47,43.79
2018,1,11,8,45,83.0,83.0,1.0,12.05,102.0,71.33,54.15
2018,1,11,9,0,106.0,100.0,1.2,12.2,127.0,92.74,69.9
2018,1,11,9,15,125.0,115.5,1.3,12.35,152.5,114.7,86.77
2018,1,11,9,30,144.0,131.0,1.4,12.5,178.0,138.27,105.51
2018,1,11,9,45,113.5,137.5,1.5,12.65,177.0,146.16,113.61
2018,1,11,10,0,83.0,144.0,1.6,12.8,176.0,152.99,120.72
2018,1,11,10,15,79.0,159.5,1.55,12.95,191.5,170.12,135.17
2018,1,11,10,30,75.0,175.0,1.5,13.1,207.0,186.94,149.15
2018,1,11,10,45,79.0,189.0,1.4,13.25,224.5,204.9,163.7
2018,1,11,11,0,83.0,203.0,1.3,13.4,242.0,223.09,178.28
2018,1,11,11,15,155.5,208.0,1.2,13.5,284.0,260.93,208.01
2018,1,11,11,30,228.0,213.0,1.1,13.6,326.0,302.82,240.88
2018,1,11,11,45,268.5,213.0,1.0,13.7,348.5,329.32,261.61
2018,1,11,12,0,309.0,213.0,0.9,13.8,371.0,356.32,282.66
2018,1,11,12,15,306.5,213.5,0.9,13.8,370.0,363.17,288.4
2018,1,11,12,30,304.0,214.0,0.9,13.8,369.0,369.01,293.4
2018,1,11,12,45,317.5,209.0,0.95,13.8,369.0,376.66,300.08
2018,1,11,13,0,331.0,204.0,1.0,13.8,369.0,383.48,306.09
2018,1,11,13,15,293.0,202.5,1.1,13.8,345.5,365.41,292.61
2018,1,11,13,30,255.0,201.0,1.2,13.8,322.0,346.14,278.1
2018,1,11,13,45,332.0,179.5,1.3,13.75,330.0,366.59,295.69
2018,1,11,14,0,409.0,158.0,1.4,13.7,338.0,389.98,315.14
2018,1,11,14,15,495.0,131.5,1.4,13.65,335.5,405.75,328.26
2018,1,11,14,30,581.0,105.0,1.4,13.6,333.0,420.27,340.07
2018,1,11,14,45,553.0,99.0,1.4,13.5,301.0,393.15,318.5
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,365.04,295.95
