Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,60.4,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,9.83,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,20.32,7.93
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,33.51,23.74
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,35.14,26.02
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,37.06,28.1
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,59.48,32.75
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,106.78,58.71
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,152.65,92.46
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,201.75,134.0
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,249.43,177.45
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,298.46,223.0
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,345.84,267.46
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,396.23,313.81
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,440.4,354.51
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,483.47,393.48
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,505.64,414.73
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,521.34,429.6
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,472.5,390.51
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,409.02,337.63
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,333.27,274.57
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,248.63,202.59
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,322.13,264.42
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,400.9,329.86
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,491.93,407.65
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,586.62,487.67
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,517.66,430.36
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,450.56,373.85
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,348.44,288.95
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,245.2,201.49
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,250.05,207.7
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,247.93,207.98
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,393.24,333.73
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,519.17,441.18
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,356.71,303.05
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,197.78,165.24
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,184.65,154.73
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,164.35,137.74
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,275.1,234.42
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,358.41,303.93
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,294.29,246.11
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,234.78,191.61
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,187.86,146.41
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,141.56,86.46
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,58.8,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,12.78,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,21.64,10.08
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,32.11,22.79
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,31.68,23.1
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,34.81,26.23
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,62.5,31.91
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,110.29,57.73
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,159.21,94.66
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,214.22,142.1
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,265.28,189.08
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,317.16,237.53
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,366.42,283.87
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,415.35,329.19
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,461.84,371.54
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,507.13,411.85
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,548.1,447.71
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,587.08,481.04
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,621.25,510.06
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,652.87,536.45
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,681.38,559.89
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,707.01,580.69
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,727.69,597.35
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,745.19,610.93
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,758.08,620.63
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,767.64,627.92
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,771.61,631.09
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,772.22,631.87
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,767.39,628.53
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,759.31,622.87
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,744.36,612.19
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,726.38,599.3
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,703.08,581.99
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,677.23,562.02
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,644.77,536.83
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,613.69,512.15
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,571.3,478.1
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,528.06,442.52
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,475.91,398.75
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,424.52,354.23
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,362.97,299.91
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,308.21,249.53
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,233.44,181.64
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,165.35,106.03
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,74.48,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,17.69,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,23.38,12.23
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,30.79,21.64
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,35.45,26.44
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,39.93,30.79
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,73.35,44.17
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,115.14,71.54
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,154.57,106.09
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,186.68,137.21
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,223.86,169.59
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,262.94,204.0
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,320.24,250.52
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,393.67,311.56
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,438.06,351.25
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,482.81,390.62
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,513.51,417.98
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,539.9,441.03
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,554.12,453.65
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,564.17,462.28
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,579.28,474.77
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,591.07,484.34
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,606.39,497.31
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,619.8,508.69
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,615.45,505.4
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,609.83,501.01
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,593.92,488.25
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,575.97,473.78
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,555.5,458.19
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,538.36,445.02
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,528.0,438.06
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,510.21,425.17
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,552.56,462.89
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,591.25,496.97
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,546.49,460.29
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,501.86,423.48
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,449.24,380.16
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,401.35,339.89
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,393.36,332.75
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,378.08,318.18
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,308.68,256.88
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,244.64,199.31
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,190.9,149.42
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,144.1,95.98
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,60.78,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,17.69,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,22.55,12.29
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,29.52,20.63
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,32.93,24.23
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,36.26,27.51
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,72.94,38.88
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,119.12,65.72
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,166.52,102.03
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,216.64,144.84
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,265.97,189.33
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,316.5,235.21
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,367.72,281.26
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,415.62,323.73
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,460.34,362.98
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,503.98,400.34
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,545.08,434.73
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,584.42,466.89
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,619.93,495.96
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,653.15,522.76
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,681.07,545.31
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,706.21,565.5
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,726.83,582.7
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,744.32,596.64
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,756.75,606.86
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,765.9,614.79
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,770.21,619.27
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,771.2,621.42
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,767.13,619.91
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,759.82,616.21
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,746.69,608.43
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,730.53,598.36
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,707.54,583.09
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,681.96,565.45
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,649.59,540.4
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,618.66,515.91
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,576.54,483.44
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,533.59,449.09
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,480.56,404.35
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,428.45,359.05
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,341.86,283.92
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,260.7,212.29
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,201.57,157.99
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,149.22,102.03
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,64.97,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.95,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,5.78,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,7.23,0.87
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,8.67,2.25
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,18.81,10.75
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,28.95,19.59
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,74.79,58.48
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,120.36,96.77
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,167.0,133.91
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,223.88,180.31
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,270.69,218.66
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,327.84,266.2
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,359.88,293.96
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,392.31,321.81
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,456.08,375.73
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,531.38,439.28
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,500.32,414.37
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,459.13,380.27
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,431.35,356.07
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,396.29,325.2
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,411.53,338.57
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,427.02,352.13
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,461.4,380.71
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,493.21,407.13
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,532.97,441.81
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,576.95,479.62
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,553.54,460.45
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,522.94,435.7
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,582.53,487.56
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,634.11,532.39
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,660.08,555.55
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,677.53,571.76
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,644.81,545.52
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,610.28,517.52
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,566.82,481.43
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,522.74,444.13
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,471.4,399.84
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,419.39,353.96
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,299.59,250.51
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,194.36,159.12
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,118.65,92.95
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,47.31,30.62
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,23.67,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.95,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,8.85,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,14.49,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,21.48,12.28
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,30.69,21.82
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,33.59,24.91
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,36.51,27.8
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,78.72,39.52
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,127.61,70.02
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,178.04,110.51
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,234.54,160.38
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,286.34,208.47
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,338.91,257.52
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,388.32,303.64
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,437.24,348.37
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,484.15,390.41
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,529.84,430.3
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,571.12,465.51
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,610.44,498.16
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,646.67,528.02
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,680.42,555.29
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,709.49,578.09
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,735.66,598.19
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,756.47,613.87
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,774.08,626.5
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,786.83,635.43
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,796.2,641.96
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,797.75,642.59
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,795.85,640.95
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,790.02,636.8
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,780.89,630.36
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,766.79,620.67
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,749.62,608.79
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,725.75,591.8
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,699.31,572.87
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,665.9,547.93
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,633.94,523.27
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,591.77,490.69
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,548.7,456.43
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,495.05,412.71
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,442.27,368.21
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,379.07,313.46
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,322.73,262.59
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,227.99,179.8
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,145.99,104.03
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,76.78,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,17.65,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,10.81,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,17.49,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,24.55,15.13
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,30.4,21.55
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,37.05,27.99
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,53.13,42.81
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,70.5,53.71
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,89.22,68.58
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,125.1,98.62
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,165.58,132.47
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,170.51,137.74
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,175.14,142.34
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,182.83,148.47
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,190.07,154.14
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,210.7,170.76
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,234.94,190.32
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,334.44,271.54
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,445.44,360.74
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,472.11,381.74
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,498.35,402.54
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,515.4,415.95
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,531.22,428.33
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,499.18,402.45
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,461.02,371.66
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,389.6,314.43
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,311.59,250.96
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,329.44,265.87
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,347.49,280.64
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,360.55,292.25
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,378.78,307.95
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,357.82,291.5
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,330.26,269.86
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,266.38,217.93
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,197.81,161.35
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,167.67,136.71
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,137.67,111.84
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,133.05,108.71
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,122.93,100.71
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,156.9,130.12
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,183.63,152.62
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,145.17,119.04
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,104.07,83.11
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,70.84,53.8
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,36.05,22.87
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,23.29,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,8.28,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.47,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,2.91,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,7.71,1.18
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,13.01,6.06
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,18.32,10.94
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,26.05,16.9
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,33.79,23.57
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,35.24,24.76
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,36.7,25.93
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,43.96,32.06
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,51.22,38.15
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,53.65,40.1
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,56.07,42.05
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,53.66,39.92
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,51.25,37.8
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,63.85,48.34
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,76.45,58.85
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,127.76,101.77
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,179.73,144.82
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,263.06,213.3
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,348.41,282.39
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,305.54,247.44
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,260.95,210.96
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,256.87,207.81
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,249.57,202.0
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,254.74,206.39
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,259.93,210.83
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,247.26,200.72
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,234.46,190.52
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,204.05,165.68
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,173.57,140.61
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,220.92,181.41
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,263.52,217.96
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,302.12,252.71
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,335.81,282.93
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,385.2,325.65
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,421.89,356.96
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,370.61,313.53
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,323.68,272.87
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,225.03,187.52
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,128.99,104.22
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,88.08,67.83
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,45.64,30.22
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,27.15,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,9.62,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,10.81,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,19.48,1.42
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,32.8,22.6
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,46.64,36.06
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,59.61,48.27
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,75.46,57.83
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,88.47,67.24
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,92.37,73.6
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,137.43,107.18
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,195.34,152.23
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,239.84,187.16
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,290.97,229.07
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,348.3,276.32
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,421.91,338.4
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,420.06,341.29
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,401.49,327.7
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,423.03,345.99
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,443.06,362.63
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,443.44,362.83
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,440.18,359.78
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,378.69,310.08
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,313.11,256.41
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,238.64,194.71
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,161.69,129.98
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,120.61,95.85
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,79.38,61.31
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,120.27,95.83
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,161.59,130.53
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,217.79,177.97
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,272.19,223.64
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,284.03,234.03
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,295.7,244.37
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,238.05,196.45
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,176.17,144.5
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,211.15,175.19
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,240.51,200.95
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,173.49,144.35
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,108.07,88.35
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,111.51,91.68
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,119.48,98.56
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,112.21,91.85
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,105.0,84.7
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,74.8,57.6
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,41.24,27.54
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,23.35,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,6.77,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,13.27,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,21.38,5.27
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,32.51,22.61
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,43.11,33.08
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,49.66,39.5
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,64.09,43.67
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,73.98,48.03
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,70.51,51.81
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,126.4,94.33
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,194.87,148.41
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,255.09,194.44
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,333.92,258.37
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,367.7,291.32
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,395.65,318.22
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,347.22,282.92
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,280.94,229.65
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,353.13,289.26
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,433.19,354.35
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,451.08,368.68
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,467.78,382.1
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,326.97,268.76
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,176.64,143.9
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,194.25,158.44
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,211.72,172.58
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,368.74,304.61
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,530.87,436.44
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,474.72,391.25
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,416.61,344.71
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,486.71,403.21
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,555.63,459.72
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,523.1,433.4
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,490.13,406.95
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,473.4,394.9
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,454.8,381.13
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,472.39,397.83
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,477.1,403.76
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,400.61,339.93
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,320.4,272.34
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,303.85,258.34
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,277.71,235.55
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,294.17,247.74
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,304.62,252.19
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,247.83,199.39
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,195.7,147.7
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,109.32,25.24
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,30.97,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
