Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,572.74,448.39
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,672.77,524.74
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,800.09,624.97
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,926.54,717.95
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,956.78,738.2
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,988.99,760.61
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,988.75,760.75
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,985.43,759.16
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,966.84,746.76
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,945.69,732.75
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,880.2,687.49
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,806.71,634.68
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,803.66,634.83
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,796.75,631.15
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,752.72,600.14
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,708.08,567.95
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,702.03,566.32
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,689.48,558.7
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,639.06,522.45
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,589.33,484.86
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,426.64,354.4
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,276.59,229.94
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,327.45,273.77
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,359.75,299.77
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,301.73,249.2
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,247.52,200.62
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,166.22,129.46
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,98.92,67.54
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,37.06,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.97,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,6.39,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,12.65,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,25.04,15.39
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,37.25,27.41
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,53.64,42.6
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,70.39,57.95
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,89.53,69.84
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,109.65,85.9
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,133.05,101.49
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,163.98,124.02
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,191.72,150.29
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,211.15,168.23
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,229.4,182.48
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,247.11,195.89
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,299.52,235.72
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,351.81,274.18
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,405.53,314.71
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,460.89,356.25
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,507.94,391.01
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,557.75,427.44
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,587.62,450.16
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,617.15,472.52
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,657.44,503.39
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,698.9,534.87
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,723.56,552.17
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,747.14,568.75
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,807.14,614.3
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,868.45,660.02
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,915.39,693.28
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,954.99,719.67
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,949.92,715.83
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,937.5,707.58
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,967.49,729.65
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,988.77,745.52
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,979.93,740.96
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,968.08,734.71
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,951.55,726.32
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,932.28,715.96
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,903.54,698.83
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,877.91,683.71
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,841.24,659.21
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,802.96,633.42
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,762.92,608.29
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,721.57,582.03
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,674.72,549.45
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,627.24,515.66
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,569.03,470.93
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,510.32,424.51
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,459.96,383.17
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,410.94,341.43
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,340.98,281.14
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,276.79,224.13
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,205.45,160.4
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,144.49,101.22
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,72.87,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,12.97,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.42,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.75,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,13.98,6.18
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,19.29,11.49
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,27.02,18.71
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,34.75,25.87
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,41.52,30.32
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,48.3,36.1
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,86.38,68.46
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,123.15,99.17
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,144.54,116.53
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,166.33,134.09
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,204.07,164.28
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,238.38,191.42
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,272.13,217.93
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,307.22,245.28
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,341.82,271.7
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,377.76,298.77
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,398.53,313.73
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,419.27,328.47
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,419.09,327.54
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,417.7,325.75
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,426.63,332.13
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,435.41,338.35
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,469.04,364.27
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,503.48,390.61
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,483.06,375.4
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,461.55,359.46
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,448.48,350.44
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,434.92,340.91
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,367.86,289.88
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,295.48,233.65
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,294.08,233.02
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,292.63,232.23
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,297.54,236.57
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,302.47,240.97
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,325.99,260.31
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,342.99,274.5
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,352.09,282.99
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,360.57,291.05
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,463.91,378.13
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,560.85,458.35
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,565.37,464.55
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,573.31,473.33
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,548.93,455.53
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,521.44,434.96
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,483.56,404.84
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,444.7,373.22
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,423.74,356.05
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,395.91,331.88
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,335.5,278.81
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,279.15,227.75
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,203.56,160.26
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,139.65,99.6
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,72.91,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,15.24,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.85,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,15.27,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,25.41,16.0
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,35.25,25.69
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,51.87,41.05
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,67.78,55.63
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,93.89,71.95
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,112.54,89.47
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,135.39,108.08
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,159.16,127.41
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,194.0,155.16
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,227.47,181.86
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,279.52,222.19
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,349.0,277.69
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,414.79,331.18
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,501.81,402.19
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,555.15,446.04
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,607.45,488.53
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,654.55,526.33
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,703.58,564.9
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,727.36,581.94
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,744.82,593.76
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,777.22,618.0
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,807.56,640.37
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,800.7,632.53
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,788.93,620.96
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,793.86,623.82
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,796.42,624.83
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,859.39,674.75
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,922.78,724.13
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,932.53,731.2
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,939.82,736.44
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,830.99,652.48
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,716.36,562.26
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,703.32,554.0
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,688.77,544.18
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,725.42,574.55
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,752.08,597.3
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,612.74,489.34
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,477.74,382.31
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,410.29,330.11
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,335.21,270.77
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,292.79,237.5
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,250.79,204.02
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,316.72,261.18
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,376.17,312.0
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,387.28,323.01
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,400.1,334.67
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,349.28,292.49
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,300.11,250.8
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,245.26,203.11
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,194.53,158.07
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,126.28,98.47
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,67.34,46.51
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,35.85,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,7.38,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,12.29,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.77,2.46
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,28.84,18.98
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,36.38,26.6
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,40.2,30.45
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,45.37,35.3
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,83.05,45.94
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,126.28,73.03
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,170.96,107.79
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,222.65,151.83
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,271.84,195.88
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,323.43,242.31
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,373.99,287.6
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,425.88,333.06
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,480.04,379.15
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,530.71,421.34
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,579.35,460.93
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,627.76,499.37
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,673.55,534.78
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,718.47,568.69
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,759.92,598.07
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,799.68,625.61
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,835.09,649.81
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,868.33,672.33
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,897.77,692.44
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,924.63,710.74
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,940.55,721.17
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,952.92,729.27
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,945.71,724.31
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,934.18,716.6
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,919.77,705.77
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,902.26,692.22
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,912.94,701.8
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,920.86,709.32
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,947.68,729.14
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,966.02,742.61
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,955.6,736.97
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,946.8,732.78
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,922.61,717.79
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,895.93,701.07
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,862.55,678.81
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,832.18,658.67
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,792.34,633.29
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,751.09,606.28
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,704.97,574.23
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,658.25,541.1
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,603.21,499.39
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,548.87,456.47
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,490.27,408.68
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,431.89,359.51
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,364.45,301.19
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,302.14,245.52
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,228.19,179.44
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,163.29,118.3
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,88.16,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,21.35,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.83,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,13.85,1.26
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,19.61,11.17
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,25.24,16.77
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,24.76,16.62
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,28.69,20.28
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,58.68,41.89
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,76.69,60.11
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,91.29,72.27
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,105.99,84.36
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,133.04,105.97
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,164.74,131.49
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,241.83,192.64
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,330.2,263.16
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,395.99,316.22
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,482.17,386.17
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,539.26,432.36
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,597.3,478.75
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,649.13,519.53
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,700.0,558.87
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,740.79,587.27
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,780.08,613.88
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,788.05,617.69
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,789.96,617.41
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,770.34,598.8
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,743.06,573.88
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,818.65,632.71
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,896.41,688.01
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,931.87,713.29
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,962.12,735.32
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,962.54,736.67
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,959.93,736.22
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,972.24,746.92
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,981.08,755.56
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,955.24,740.43
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,932.42,727.37
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,928.39,726.65
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,925.66,726.85
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,900.27,710.42
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,872.5,692.33
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,840.94,670.82
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,807.5,647.82
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,771.81,621.74
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,730.17,591.08
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,682.65,556.7
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,634.92,521.71
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,580.92,479.95
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,530.11,439.19
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,470.97,391.09
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,414.37,343.56
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,349.07,287.41
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,288.77,233.87
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,218.33,171.25
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,156.62,113.84
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,84.52,8.9
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,19.94,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,13.76,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.34,6.45
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,26.45,17.07
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,31.32,22.11
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,33.6,24.49
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,40.55,30.88
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,79.99,59.28
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,107.21,85.47
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,114.15,91.15
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,120.55,96.3
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,124.32,99.11
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,127.82,101.67
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,149.99,119.54
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,172.53,137.56
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,206.61,164.84
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,241.39,192.47
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,262.16,208.67
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,287.57,228.52
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,319.12,253.1
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,351.49,278.13
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,354.86,280.16
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,357.69,281.81
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,373.92,294.32
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,390.6,307.14
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,527.43,417.05
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,673.32,530.48
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,814.03,642.4
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,956.93,745.04
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,977.42,758.63
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,995.2,771.07
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,1002.44,775.82
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,1006.57,778.55
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,1006.6,780.17
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,1003.5,779.71
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,994.9,775.24
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,983.27,768.72
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,966.37,758.62
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,946.69,746.55
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,921.11,730.16
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,893.13,711.95
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,860.67,689.56
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,826.27,665.63
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,790.58,642.56
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,748.77,614.24
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,700.27,578.87
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,651.54,542.79
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,597.08,500.24
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,546.06,458.79
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,485.01,407.9
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,426.63,357.84
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,358.66,298.46
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,295.94,242.13
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,222.42,176.24
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,158.9,117.23
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,86.73,18.7
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,20.52,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,14.25,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.22,7.55
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,29.87,20.14
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,38.08,28.2
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,46.24,35.89
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,59.82,41.96
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,97.97,64.61
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,134.03,92.42
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,170.65,121.43
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,210.6,154.96
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,255.08,191.21
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,307.36,235.21
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,361.32,281.81
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,425.43,336.66
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,474.11,379.1
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,522.91,420.72
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,553.18,445.98
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,578.51,466.06
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,613.68,493.25
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,645.56,517.14
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,675.96,539.81
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,704.18,560.43
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,750.38,596.28
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,796.93,632.05
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,841.31,666.32
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,886.65,699.68
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,900.68,708.99
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,911.72,716.33
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,922.53,724.64
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,930.87,731.09
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,941.2,739.72
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,949.09,746.45
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,965.18,759.68
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,981.98,773.54
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,975.59,770.53
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,966.12,765.46
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,945.03,751.43
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,921.54,735.7
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,907.12,726.74
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,889.14,715.14
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,855.09,691.14
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,819.33,665.77
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,770.81,631.34
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,721.87,596.05
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,668.56,556.34
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,613.15,513.75
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,567.28,477.28
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,521.58,440.02
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,462.55,390.62
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,406.28,342.24
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,337.13,281.82
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,272.55,224.1
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,203.32,162.02
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,143.68,107.11
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,79.32,23.86
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,17.24,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,13.76,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.3,7.9
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.59,20.94
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,40.37,30.38
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,47.68,37.32
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,61.92,42.97
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,93.14,56.45
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,133.34,82.36
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,176.39,118.91
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,218.15,156.4
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,261.02,194.43
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,305.1,233.45
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,351.49,273.61
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,399.5,314.33
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,446.81,353.71
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,494.52,392.43
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,538.91,427.61
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,582.27,461.15
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,641.7,508.14
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,709.01,560.31
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,759.09,597.51
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,808.95,632.47
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,845.61,657.41
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,880.39,680.89
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,912.0,702.14
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,941.42,721.77
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,965.59,737.72
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,987.03,751.81
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1002.39,761.93
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1014.71,770.1
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,1023.05,776.13
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,1028.24,780.16
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,1027.3,780.76
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1023.17,779.33
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,1014.47,775.0
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,1002.68,768.63
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,985.57,758.99
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,965.62,747.33
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,940.61,732.02
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,913.12,714.82
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,880.18,692.68
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,845.24,669.0
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,805.14,642.86
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,768.43,618.78
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,721.06,585.19
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,673.05,550.63
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,620.02,510.84
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,567.44,469.28
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,506.27,419.57
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,449.89,372.24
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,383.98,315.74
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,322.79,261.54
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,248.67,195.8
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,183.26,135.68
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,105.95,40.0
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,34.21,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,14.74,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,22.79,10.11
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,27.83,18.27
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,32.64,23.09
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,35.01,25.49
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,49.58,28.14
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,93.01,48.62
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,137.99,78.51
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,184.16,115.2
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,233.64,157.46
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,283.54,201.5
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,339.77,250.48
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,378.7,286.54
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,409.72,314.34
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,439.31,338.79
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,457.53,352.69
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,495.04,381.51
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,533.5,410.36
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,567.39,434.83
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,600.6,458.26
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,636.52,484.73
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,671.99,510.57
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,705.3,535.69
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,738.03,560.33
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,737.71,560.18
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,732.88,556.96
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,715.41,544.31
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,692.35,527.53
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,642.43,489.81
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,585.76,446.54
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,606.79,464.42
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,632.58,485.29
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,674.07,518.89
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,720.48,555.71
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,730.94,566.01
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,738.68,574.65
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,849.61,659.71
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,940.11,724.13
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,914.22,706.98
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,891.32,692.79
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,857.86,670.64
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,822.59,647.1
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,781.91,619.17
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,740.09,590.17
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,668.68,538.73
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,598.26,485.5
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,545.06,445.11
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,492.88,404.42
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,439.52,361.71
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,387.81,319.06
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,325.54,266.56
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,266.28,215.21
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,198.16,155.93
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,138.78,103.03
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,77.55,32.88
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,16.64,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,11.3,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.96,6.65
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,23.97,15.21
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,32.27,23.1
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,31.78,22.96
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,39.55,26.92
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,78.26,59.55
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,108.47,86.64
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,128.97,103.36
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,149.95,120.3
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,162.46,130.27
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,174.72,139.93
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,189.21,151.2
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,203.79,162.47
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,229.86,182.83
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,256.5,203.43
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,285.03,225.48
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,318.84,251.48
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,368.44,289.79
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,420.35,329.39
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,455.15,355.9
