Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,494.62,385.8
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,478.56,372.58
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,460.87,358.26
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,465.55,361.56
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,469.75,364.41
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,469.22,363.97
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,468.37,363.34
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,460.34,357.44
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,451.86,351.26
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,447.88,348.54
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,443.57,345.58
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,464.54,362.25
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,485.4,378.74
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,621.87,488.08
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,748.9,586.97
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,830.8,650.88
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,899.39,700.52
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,874.81,684.0
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,848.0,666.58
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,825.71,652.14
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,800.66,635.65
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,765.83,612.69
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,729.25,588.17
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,684.59,556.59
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,637.0,522.16
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,583.9,481.65
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,531.71,440.78
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,472.51,392.95
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,415.81,345.74
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,350.97,290.36
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,290.86,237.44
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,219.9,174.84
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,159.83,120.34
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,93.19,45.08
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,25.93,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.95,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.74,0.27
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,9.64,3.01
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,14.46,7.48
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,19.29,11.11
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,34.75,24.49
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,50.24,37.73
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,55.08,41.72
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,59.93,45.66
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,73.5,56.93
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,87.07,68.06
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,99.41,78.04
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,111.76,87.95
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,124.61,98.18
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,137.48,108.36
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,162.41,128.33
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,187.65,148.37
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,200.49,158.33
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,213.48,168.41
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,251.47,198.32
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,289.92,228.23
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,306.15,240.55
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,322.5,253.0
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,342.14,268.03
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,362.62,283.65
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,380.94,297.67
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,399.54,311.89
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,423.16,330.0
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,447.08,348.28
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,532.95,416.43
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,620.74,484.55
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,652.56,510.04
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,683.14,534.86
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,747.54,586.54
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,803.99,631.88
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,872.18,684.54
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,923.54,722.43
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,899.16,706.16
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,867.55,685.16
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,806.42,642.29
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,744.02,597.97
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,726.44,587.49
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,705.37,574.04
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,649.92,533.53
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,595.59,492.0
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,550.28,457.17
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,504.89,421.3
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,434.85,363.94
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,366.75,306.91
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,296.09,246.48
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,232.02,190.44
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,179.21,143.14
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,131.89,99.75
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,77.65,40.2
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,19.52,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.95,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.82,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,7.23,0.68
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,9.64,2.98
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,13.98,7.0
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,18.33,10.22
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,35.24,24.81
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,52.17,39.25
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,74.46,58.05
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,95.96,75.91
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,117.56,93.58
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,139.24,111.08
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,145.5,115.76
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,151.76,120.47
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,197.59,157.19
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,240.54,191.06
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,286.39,226.95
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,333.77,263.63
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,373.71,294.18
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,415.03,325.53
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,439.28,343.71
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,464.07,362.29
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,554.83,435.62
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,658.66,517.03
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,780.24,611.31
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,908.25,701.63
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,930.62,716.51
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,950.45,730.53
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,965.26,741.31
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,977.3,750.3
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,985.06,756.33
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,989.89,760.46
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,990.34,761.99
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,987.81,761.68
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,979.82,757.5
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,968.9,751.39
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,953.22,742.02
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,934.79,730.77
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,911.36,715.72
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,885.48,698.92
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,853.07,677.08
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,818.79,653.77
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,786.25,632.07
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,747.24,605.28
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,703.59,574.16
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,659.11,541.99
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,607.74,503.43
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,556.69,463.03
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,499.12,416.2
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,445.84,371.38
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,336.93,279.57
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,239.14,195.75
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,172.05,136.91
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,112.16,84.04
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,82.28,45.08
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,42.19,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.91,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,17.69,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.11,13.95
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,30.51,21.03
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,35.63,26.13
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,48.02,37.52
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,69.89,48.56
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,110.62,77.56
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,146.28,105.65
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,179.51,134.33
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,210.72,161.78
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,223.35,174.13
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,237.57,187.3
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,250.15,198.25
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,261.99,208.36
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,328.21,261.51
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,405.02,322.69
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,468.13,372.61
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,536.81,426.21
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,556.05,441.11
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,572.77,454.07
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,653.0,516.31
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,739.26,581.62
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,794.28,621.35
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,849.51,660.03
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,889.73,687.55
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,928.91,714.25
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,951.82,729.33
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,972.11,742.72
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,986.09,752.03
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,997.13,759.47
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,1003.86,764.22
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,1007.6,767.09
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,1007.12,767.6
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,1003.62,766.19
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,995.67,762.2
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,984.75,756.28
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,968.06,746.39
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,948.59,734.64
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,925.09,719.66
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,899.12,702.94
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,866.7,681.44
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,837.54,662.23
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,798.07,636.01
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,757.19,608.45
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,711.19,576.31
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,664.56,543.18
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,612.37,504.4
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,563.14,465.89
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,503.38,417.97
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,445.78,370.34
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,381.83,315.89
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,322.2,263.36
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,251.08,200.29
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,187.91,142.91
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,114.36,67.13
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,38.93,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.98,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.9,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,10.44,2.62
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,15.56,7.99
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,20.26,12.46
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,27.02,18.7
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,33.79,23.48
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,47.33,35.09
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,60.89,46.56
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,70.09,54.2
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,79.31,61.75
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,87.44,68.32
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,95.54,74.81
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,118.34,93.42
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,141.18,111.86
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,158.54,125.68
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,176.09,139.57
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,189.44,150.0
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,203.0,160.56
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,231.95,183.38
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,261.24,206.26
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,278.85,219.84
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,296.66,233.56
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,281.55,221.43
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,266.09,209.13
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,252.61,198.52
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,238.93,187.73
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,224.58,176.35
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,210.06,164.82
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,234.73,184.49
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,259.56,204.16
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,240.45,189.12
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,221.17,173.97
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,216.49,170.48
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,211.75,166.94
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,237.54,188.57
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,259.31,206.96
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,345.7,278.76
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,431.77,349.19
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,485.08,393.16
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,535.82,434.98
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,474.0,385.34
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,405.56,330.27
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,364.39,297.04
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,317.19,258.59
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,336.14,276.21
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,343.32,284.08
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,358.3,298.66
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,359.05,301.18
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,331.62,278.87
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,310.07,260.55
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,269.46,225.17
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,229.53,189.35
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,177.36,142.46
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,130.27,99.54
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,76.22,45.57
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,24.55,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.89,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.71,1.12
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,10.6,3.84
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,15.43,8.29
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,20.26,11.86
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,38.14,27.27
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,56.04,42.53
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,70.58,54.74
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,84.93,66.64
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,79.31,61.64
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,73.51,56.53
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,78.37,60.39
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,83.23,64.22
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,95.77,74.39
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,108.17,84.37
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,133.78,105.1
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,159.51,125.74
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,185.92,146.73
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,212.62,167.78
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,220.65,173.88
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,228.76,180.09
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,231.76,182.21
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,234.77,184.37
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,274.46,215.5
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,314.51,246.55
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,314.29,246.31
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,313.38,245.69
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,310.45,243.67
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,307.38,241.59
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,351.29,276.11
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,395.78,310.74
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,411.05,322.78
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,426.41,335.02
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,420.03,330.76
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,413.34,326.35
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,428.13,338.93
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,442.69,351.33
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,359.63,286.82
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,277.04,221.54
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,290.5,235.78
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,299.56,246.19
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,261.44,214.48
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,225.55,184.32
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,235.86,193.53
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,246.33,202.84
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,316.98,264.76
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,361.15,303.84
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,361.64,304.64
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,348.77,293.72
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,285.7,239.14
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,228.01,188.31
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,166.4,133.77
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,117.67,89.92
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,72.52,44.75
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,21.64,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.97,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,11.67,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,21.11,11.52
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,35.02,25.19
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,48.67,37.97
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,67.78,55.51
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,86.51,66.84
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,106.15,82.18
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,125.59,98.22
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,123.11,96.95
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,112.87,89.14
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,120.85,96.24
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,129.76,103.8
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,119.23,94.75
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,108.02,85.15
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,115.2,90.85
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,122.4,96.53
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,136.34,107.73
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,150.4,118.97
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,170.29,134.95
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,190.43,151.04
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,218.88,173.72
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,247.6,196.46
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,245.07,194.15
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,242.46,191.86
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,239.78,189.63
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,237.03,187.38
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,253.04,200.04
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,269.13,212.74
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,308.1,243.66
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,351.07,277.51
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,355.17,280.72
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,354.08,279.98
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,338.48,267.93
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,322.71,255.74
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,354.51,283.35
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,386.56,311.02
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,364.11,293.75
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,341.13,276.08
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,293.5,236.65
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,247.86,198.46
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,246.94,198.75
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,238.44,192.87
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,246.02,199.57
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,254.21,206.84
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,269.76,221.41
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,283.34,234.24
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,296.93,247.48
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,298.15,250.16
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,260.96,219.55
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,214.61,180.56
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,136.42,112.76
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,59.66,45.91
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,44.84,32.52
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,30.86,19.86
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,25.86,12.96
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,18.09,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.9,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.97,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,7.23,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,12.54,4.63
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,19.29,11.36
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,26.05,17.73
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,25.57,17.48
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,25.09,16.07
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,48.78,36.49
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,72.41,56.64
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,71.06,55.3
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,69.62,53.86
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,85.11,66.76
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,100.24,79.21
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,123.22,98.12
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,146.29,116.95
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,209.34,168.41
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,269.08,216.49
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,321.67,258.68
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,377.33,303.06
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,448.33,359.83
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,528.32,422.93
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,595.09,476.46
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,669.35,535.27
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,682.03,543.64
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,693.29,551.0
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,713.67,566.23
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,733.34,580.83
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,739.88,585.16
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,744.94,588.43
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,794.79,627.9
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,843.34,666.07
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,829.99,655.5
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,814.67,643.73
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,805.08,637.28
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,788.45,625.71
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,698.8,556.02
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,601.81,479.64
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,564.77,451.84
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,527.44,423.4
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,421.17,339.81
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,324.46,262.13
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,310.44,251.59
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,296.24,240.74
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,274.8,224.01
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,253.41,207.2
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,205.16,167.67
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,152.45,123.92
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,140.04,113.9
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,127.72,103.82
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,189.23,158.57
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,236.89,200.06
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,233.46,196.14
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,234.6,194.82
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,183.03,148.21
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,130.17,100.51
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,81.26,53.16
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,25.1,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.95,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,8.68,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,14.47,6.33
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,28.98,19.95
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,40.33,30.55
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,50.89,40.33
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,69.16,52.81
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,100.21,78.65
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,130.97,104.34
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,158.84,126.51
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,188.61,150.19
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,211.64,168.69
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,235.07,187.34
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,263.42,209.68
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,292.51,232.37
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,325.77,258.15
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,365.67,288.91
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,420.98,331.92
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,477.54,375.59
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,519.39,408.06
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,562.58,441.53
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,565.71,443.12
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,563.1,440.49
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,504.85,395.89
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,442.24,347.23
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,375.67,294.71
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,303.19,236.51
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,309.4,241.52
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,315.61,246.34
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,334.38,261.18
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,356.97,278.93
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,417.15,328.24
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,473.82,374.48
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,426.86,336.56
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,372.93,293.05
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,377.32,299.28
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,387.79,310.11
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,419.4,337.98
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,441.76,358.63
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,421.92,343.91
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,401.34,328.59
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,387.3,317.9
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,372.79,306.78
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,309.46,255.0
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,257.04,211.29
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,231.73,190.15
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,216.53,177.21
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,234.77,194.31
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,257.29,214.58
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,266.7,224.06
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,277.12,233.43
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,245.39,205.75
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,213.19,176.76
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,163.78,132.44
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,118.66,91.64
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,75.5,50.1
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,24.05,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,11.36,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.97,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.4,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.74,0.31
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,8.67,2.15
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,12.05,5.27
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,15.43,7.72
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,25.57,16.48
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,35.73,25.16
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,43.47,31.69
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,51.22,38.15
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,56.55,42.51
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,61.89,46.85
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,67.71,51.56
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,73.54,56.24
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,78.89,60.52
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,84.24,64.78
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,93.42,72.18
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,102.53,79.47
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,119.16,92.9
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,135.84,106.29
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,144.25,112.96
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,152.78,119.74
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,150.7,117.88
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,148.58,116.01
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,152.52,119.14
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,156.52,122.32
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,164.92,129.07
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,173.37,135.85
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,174.59,136.83
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,175.79,137.82
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,185.75,145.83
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,195.73,153.86
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,202.78,159.63
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,209.85,165.44
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,222.57,176.48
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,231.18,184.26
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,269.39,216.42
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,301.01,243.2
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,361.22,294.17
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,420.64,343.87
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,295.08,240.5
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,178.46,142.06
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,179.94,144.0
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,181.44,145.83
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,197.16,159.65
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,219.85,179.17
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,239.33,197.25
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,262.62,218.09
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,268.36,224.34
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,275.8,231.14
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,247.73,206.86
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,218.3,180.45
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,169.01,136.43
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,124.19,95.99
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,78.37,52.76
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,30.73,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,11.83,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.97,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.82,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.71,0.8
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,13.01,5.87
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,18.32,10.83
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,26.05,17.94
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,33.79,23.59
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,51.69,38.95
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,69.61,54.14
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,83.78,65.96
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,97.9,77.59
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,107.59,85.36
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,117.34,93.12
