Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.55,11.5,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.5,11.6,14.0,11.8,0.0
2018,6,2,5,15,220.0,24.0,1.45,11.85,44.5,19.31,5.01
2018,6,2,5,30,350.0,36.0,1.4,12.1,75.0,28.11,18.46
2018,6,2,5,45,440.5,43.0,1.35,12.35,117.5,31.58,22.36
2018,6,2,6,0,531.0,50.0,1.3,12.6,160.0,34.94,25.71
2018,6,2,6,15,590.0,55.5,1.3,12.85,209.0,41.76,31.98
2018,6,2,6,30,649.0,61.0,1.3,13.1,258.0,78.73,40.87
2018,6,2,6,45,689.5,65.5,1.3,13.4,309.0,122.13,68.69
2018,6,2,7,0,730.0,70.0,1.3,13.7,360.0,166.58,102.62
2018,6,2,7,15,759.0,73.0,1.4,14.1,411.0,211.62,140.68
2018,6,2,7,30,788.0,76.0,1.5,14.5,462.0,259.61,182.65
2018,6,2,7,45,810.0,79.0,1.6,14.9,512.0,308.28,225.76
2018,6,2,8,0,832.0,82.0,1.7,15.3,562.0,363.05,273.18
2018,6,2,8,15,848.5,84.0,1.8,15.8,609.0,412.14,315.32
2018,6,2,8,30,865.0,86.0,1.9,16.3,656.0,462.13,357.12
2018,6,2,8,45,877.5,88.5,2.0,16.85,699.5,511.32,397.11
2018,6,2,9,0,890.0,91.0,2.1,17.4,743.0,560.65,436.05
2018,6,2,9,15,895.5,95.0,2.1,17.8,780.5,607.2,471.62
2018,6,2,9,30,901.0,99.0,2.1,18.2,818.0,652.88,505.5
2018,6,2,9,45,903.0,103.5,2.15,18.6,849.5,695.65,536.62
2018,6,2,10,0,905.0,108.0,2.2,19.0,881.0,736.92,564.91
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,776.35,590.74
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,814.19,615.17
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,848.68,637.36
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,881.14,658.04
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,910.12,676.68
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,936.76,693.74
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,958.66,707.06
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,977.96,718.72
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,994.51,730.05
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,1008.31,739.7
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,1017.77,746.64
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,1024.27,751.79
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,1024.94,754.15
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,1022.6,754.65
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,1014.28,751.01
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,1003.01,745.52
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,987.44,737.73
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,969.13,728.07
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,945.89,714.68
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,920.24,699.59
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,889.49,679.9
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,856.74,658.76
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,818.73,635.51
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,779.32,610.82
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,739.02,584.21
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,693.26,553.1
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,642.7,517.77
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,592.42,480.81
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,535.92,437.08
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,483.42,395.13
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,422.78,345.37
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,365.65,296.86
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,298.47,238.88
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,237.56,184.94
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,167.26,122.78
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,103.23,46.18
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,41.15,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,11.8,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,19.76,5.59
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,29.04,19.23
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,33.37,23.9
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,37.5,27.95
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,44.58,34.45
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,80.62,42.88
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,120.21,67.78
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,167.32,104.03
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,212.18,141.97
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,260.11,183.91
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,308.22,226.55
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,358.31,270.33
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,411.81,316.16
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,462.09,358.5
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,510.49,398.32
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,559.08,437.21
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,605.78,474.05
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,651.92,509.62
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,695.05,542.26
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,737.05,572.26
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,776.54,599.66
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,814.47,625.8
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,849.46,650.07
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,882.46,672.91
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,911.58,692.52
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,938.36,710.53
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,938.88,710.99
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,938.91,711.43
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,956.44,724.54
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,971.7,736.04
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,958.89,728.26
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,940.1,716.59
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,967.09,736.8
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,987.42,752.18
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,985.31,752.14
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,980.27,750.57
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,955.63,735.73
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,928.88,719.41
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,927.78,720.82
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,916.17,714.72
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,887.82,695.96
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,857.12,675.56
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,820.07,651.87
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,786.42,630.36
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,741.96,599.48
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,696.74,567.6
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,646.12,530.97
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,595.77,492.78
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,540.05,448.68
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,488.4,406.47
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,426.66,354.68
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,368.4,304.18
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,302.41,245.89
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,242.45,191.6
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,172.42,128.57
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,108.0,52.43
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,43.71,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,12.78,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,19.71,5.84
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,28.0,18.33
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,31.96,22.62
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,35.73,26.35
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,43.64,27.61
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,80.71,42.18
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,124.1,70.55
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,168.32,105.05
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,213.91,144.45
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,262.55,188.13
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,311.23,232.71
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,365.99,281.98
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,415.5,326.46
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,466.0,370.85
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,515.34,413.35
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,564.9,455.0
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,611.89,493.91
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,658.18,531.41
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,700.16,564.4
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,740.15,594.27
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,775.4,620.0
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,807.85,643.54
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,849.81,673.99
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,891.27,703.84
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,920.66,724.96
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,947.69,744.41
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,969.92,760.17
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,989.51,774.08
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,1004.96,785.66
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,1017.58,795.32
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,1025.81,801.7
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,1031.06,806.07
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,1030.83,806.36
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,1027.56,804.63
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,1016.01,797.06
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,1001.79,787.7
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,985.38,777.41
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,966.37,765.29
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,943.23,749.77
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,917.5,732.37
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,892.11,715.09
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,864.12,695.83
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,826.53,669.89
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,792.37,646.38
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,747.75,614.27
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,702.48,581.27
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,652.01,543.74
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,601.83,504.59
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,542.33,456.11
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,482.89,406.54
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,422.28,354.68
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,365.12,304.27
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,299.49,245.58
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,239.8,191.0
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,170.03,127.9
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,108.13,55.9
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,42.82,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,12.78,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,22.12,7.57
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,33.32,23.0
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,40.69,30.47
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,47.7,37.2
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,70.89,53.45
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,97.09,75.0
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,124.42,97.77
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,146.78,116.78
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,172.53,137.76
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,199.35,159.62
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,221.98,178.21
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,244.41,196.4
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,283.39,227.51
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,320.64,257.14
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,344.0,275.5
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,366.94,293.25
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,384.17,306.32
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,396.08,315.03
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,403.31,319.98
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,409.72,324.24
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,437.8,346.04
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,465.0,367.05
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,510.83,403.68
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,558.55,441.49
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,546.99,430.47
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,531.4,416.46
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,578.57,454.74
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,629.33,495.24
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,791.83,623.67
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,956.19,749.02
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,833.87,654.48
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,702.96,552.3
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,608.17,478.82
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,510.89,401.67
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,617.79,491.18
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,715.32,571.48
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,859.04,683.9
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,981.88,773.93
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,959.0,757.94
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,933.64,741.0
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,903.37,720.45
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,871.1,698.36
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,832.41,671.61
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,797.17,647.26
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,752.6,615.51
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,707.39,582.88
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,655.51,544.6
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,604.0,504.77
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,548.38,459.94
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,492.45,413.66
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,429.42,360.18
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,370.12,308.28
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,302.4,248.1
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,240.92,192.23
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,170.26,128.62
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,107.84,58.39
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,42.72,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.95,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,8.68,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,14.46,6.79
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,23.16,14.91
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,31.85,22.97
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,36.69,25.96
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,41.52,30.15
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,44.91,33.01
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,48.3,35.8
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,82.72,64.23
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,118.32,93.44
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,167.16,133.53
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,217.1,174.07
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,223.32,179.02
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,232.13,185.83
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,236.88,189.21
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,241.31,192.3
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,245.28,195.05
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,249.02,197.63
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,254.77,201.88
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,260.4,206.03
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,275.01,217.4
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,288.18,227.59
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,261.74,206.38
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,233.02,183.37
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,222.7,175.07
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,212.22,166.63
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,212.69,166.95
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,213.12,167.24
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,225.17,176.86
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,237.26,186.5
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,242.53,190.74
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,247.79,195.01
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,287.94,227.29
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,324.86,256.82
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,467.84,374.28
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,604.85,484.08
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,764.97,612.1
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,910.9,721.95
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,905.25,718.65
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,896.5,713.97
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,864.82,692.0
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,831.42,668.77
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,795.31,644.25
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,754.98,616.19
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,708.14,582.51
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,661.21,547.75
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,608.42,506.89
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,556.57,465.9
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,499.0,419.1
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,440.95,370.88
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,378.12,317.49
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,319.6,266.51
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,254.87,209.31
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,196.9,157.32
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,135.51,102.62
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,74.58,40.94
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,29.26,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,4.91,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,12.54,2.09
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,20.26,11.81
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,33.32,23.95
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,46.22,35.86
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,65.67,50.78
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,85.81,67.69
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,114.12,89.83
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,149.03,117.18
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,175.63,138.46
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,208.71,165.29
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,242.86,193.04
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,279.03,222.37
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,317.95,253.67
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,359.92,287.33
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,428.87,343.13
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,522.99,419.17
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,582.49,467.77
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,650.78,522.75
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,668.62,535.78
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,680.73,543.88
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,739.94,591.17
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,804.07,639.52
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,845.9,669.99
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,887.38,700.19
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,917.26,721.3
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,945.01,740.89
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,968.64,757.37
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,989.83,772.15
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,1004.74,782.32
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,1016.87,790.62
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,1024.72,796.19
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,1029.66,799.84
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,1030.61,800.8
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,1028.58,799.81
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,1022.08,796.29
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,1012.62,790.81
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,997.39,780.97
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,979.38,769.25
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,956.78,754.73
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,931.67,738.4
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,900.84,717.41
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,868.04,694.91
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,834.82,672.26
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,794.94,644.42
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,750.69,612.95
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,705.69,580.49
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,653.95,542.19
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,602.55,502.37
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,547.68,458.11
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,492.28,412.32
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,429.89,359.64
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,371.06,308.41
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,303.71,248.72
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,242.52,193.29
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,172.13,130.27
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,110.22,63.68
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,45.29,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,11.8,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,20.38,7.04
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,30.78,20.81
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,38.41,28.37
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,44.56,34.26
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,55.13,37.23
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,90.35,52.92
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,127.68,76.76
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,170.21,109.41
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,213.92,146.65
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,260.93,188.11
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,310.73,232.49
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,359.33,275.66
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,407.17,317.75
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,456.29,359.97
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,504.1,400.24
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,555.7,442.34
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,601.08,478.76
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,646.13,514.1
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,689.23,547.18
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,731.48,578.11
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,770.3,605.11
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,807.74,630.88
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,842.01,654.15
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,874.43,675.97
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,873.15,674.52
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,869.11,671.45
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,906.0,697.42
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,938.44,719.91
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,969.96,741.89
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,999.37,762.42
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,1006.63,768.29
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,1010.97,772.43
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,1011.83,774.43
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,1009.74,774.51
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,1001.7,770.01
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,990.73,763.6
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,976.06,754.97
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,958.69,744.49
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,936.78,730.34
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,912.44,714.48
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,882.24,694.24
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,850.09,672.53
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,789.11,630.04
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,724.5,584.18
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,676.36,549.79
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,626.26,513.27
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,585.86,482.72
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,544.9,451.01
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,498.25,413.91
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,452.13,376.24
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,406.01,337.39
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,360.49,297.63
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,307.34,250.16
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,257.49,204.12
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,182.65,137.72
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,116.75,68.86
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,49.31,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,7.86,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,18.93,6.21
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,30.52,20.55
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,45.14,34.26
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,59.23,47.28
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,74.78,56.68
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,101.75,73.91
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,132.79,95.36
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,169.51,123.08
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,200.52,148.25
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,240.34,181.76
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,282.91,217.54
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,331.62,258.9
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,375.1,296.69
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,418.89,334.0
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,457.19,366.16
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,493.09,395.52
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,524.75,420.51
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,553.33,442.4
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,609.09,486.45
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,669.07,533.15
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,722.25,575.32
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,780.31,620.81
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,804.07,637.24
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,824.22,650.91
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,858.39,677.18
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,892.02,702.89
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,825.4,649.42
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,748.65,587.85
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,776.11,609.01
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,802.77,629.21
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,890.59,700.38
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,975.1,766.8
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,947.98,747.38
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,918.36,725.0
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,898.97,711.02
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,877.13,695.18
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,813.48,646.73
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,750.02,597.86
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,738.51,591.47
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,724.77,583.23
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,696.23,562.4
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,666.53,540.6
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,639.26,521.66
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,610.07,500.95
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,575.19,474.89
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,539.23,447.59
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,505.37,421.82
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,469.61,393.93
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,414.13,348.25
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,361.15,303.82
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,326.07,273.95
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,289.83,241.95
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,240.4,197.6
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,194.25,155.31
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,142.93,108.53
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,96.33,58.08
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,39.06,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,11.8,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,19.93,6.99
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,29.9,20.16
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,36.18,26.51
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,41.73,31.85
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,53.74,36.54
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,86.83,52.63
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,125.03,79.7
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,165.39,112.27
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,205.57,146.46
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,246.89,182.52
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,289.33,219.29
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,335.04,258.63
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,379.83,297.11
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,424.81,334.79
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,477.45,377.79
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,538.6,426.63
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,591.0,468.32
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,649.95,514.13
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,693.26,546.83
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,735.77,577.22
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,774.89,604.38
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,812.51,630.27
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,846.39,653.72
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,878.31,675.73
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,906.8,695.7
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,933.01,714.11
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,954.98,729.77
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,974.39,744.0
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,989.29,756.05
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,1001.38,766.27
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,1009.15,773.87
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,1013.99,779.48
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,1014.38,781.61
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,1011.79,781.76
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,1003.75,778.0
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,992.81,772.24
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,978.59,764.17
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,961.66,754.19
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,938.7,739.44
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,913.31,722.92
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,882.87,702.11
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,850.43,679.76
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,814.77,656.57
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,777.53,631.77
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,735.44,601.94
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,696.87,574.47
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,649.14,539.24
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,601.42,503.14
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,547.44,459.48
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,494.67,415.67
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,436.28,365.87
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,382.91,318.77
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,319.65,262.2
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,261.87,209.17
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,193.74,147.4
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,133.42,82.64
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,57.88,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,4.91,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,12.78,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,18.52,6.08
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,25.88,16.61
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,30.0,20.93
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,33.89,24.73
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,43.38,26.15
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,82.63,43.49
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,122.0,68.9
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,165.38,102.76
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,209.85,140.98
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,257.16,183.05
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,304.89,226.01
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,358.58,273.27
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,407.06,315.69
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,456.49,357.84
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,504.7,397.84
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,553.08,436.79
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,598.79,472.71
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,643.45,506.83
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,685.6,538.11
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,726.06,566.8
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,765.5,594.06
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,803.55,620.12
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,837.92,643.28
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,870.46,665.05
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,899.32,684.88
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,925.99,703.21
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,948.05,718.27
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,967.63,731.73
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,984.61,744.08
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,998.95,754.75
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,1009.05,762.65
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,1016.28,768.81
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,1017.72,772.06
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,1016.2,773.37
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,1009.79,771.07
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,1000.48,766.83
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,986.37,759.42
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,969.55,750.1
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,946.7,736.0
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,921.42,720.12
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,891.74,700.27
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,860.09,678.94
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,823.59,655.03
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,790.59,633.44
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,746.72,602.6
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,702.12,570.87
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,652.44,534.56
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,603.01,496.98
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,549.05,454.3
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,494.52,410.09
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,433.4,359.13
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,375.68,309.55
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,309.82,251.92
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,249.81,198.17
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,180.49,136.75
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,121.36,76.12
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,50.47,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,4.91,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
