Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,20.02,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,12.78,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,19.76,5.61
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,28.09,18.4
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,33.44,23.94
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,38.46,28.79
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,61.25,49.32
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,100.39,71.28
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,123.96,82.8
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,163.42,109.36
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,204.73,139.62
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,262.14,185.3
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,310.6,227.97
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,361.69,272.41
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,415.6,318.33
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,466.42,360.75
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,515.44,400.56
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,564.69,439.27
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,612.39,476.12
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,659.58,511.64
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,703.65,543.71
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,746.57,573.06
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,786.98,600.34
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,825.8,626.34
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,861.21,649.95
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,894.62,672.13
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,924.09,691.85
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,951.22,710.04
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,975.03,726.62
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,996.25,741.55
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,1012.43,753.79
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,1025.78,764.25
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,1034.78,771.9
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,1040.8,777.67
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,1041.82,779.97
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,1039.79,780.36
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,1033.79,778.48
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,1024.83,774.67
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,1009.98,766.81
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,992.34,757.06
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,970.68,744.51
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,946.54,730.17
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,916.18,710.33
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,883.73,688.96
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,846.84,664.79
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,808.41,639.27
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,770.16,613.2
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,726.08,582.49
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,676.69,547.33
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,627.35,511.27
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,571.76,468.2
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,519.86,426.82
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,458.47,376.69
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,400.21,327.56
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,333.18,269.97
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,271.85,215.8
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,200.65,153.34
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,140.33,95.7
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,73.23,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,16.83,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,11.8,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.3,4.98
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,28.15,18.32
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,32.11,22.64
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,35.9,26.37
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,42.68,32.59
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,79.07,41.18
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,121.74,68.25
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,165.61,101.52
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,210.48,139.37
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,258.42,181.35
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,306.89,224.43
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,361.65,272.11
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,411.21,314.83
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,461.74,357.18
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,510.22,396.82
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,558.96,435.48
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,606.18,471.59
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,652.94,506.23
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,697.12,538.1
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,740.3,566.83
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,780.17,592.8
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,818.4,617.34
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,853.63,639.67
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,886.8,660.42
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,916.93,680.01
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,944.69,698.01
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,968.13,713.58
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,988.94,727.48
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,1005.61,739.18
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,1019.44,749.14
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,1028.9,756.76
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,1035.36,762.54
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,1037.82,765.36
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,1037.23,766.32
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,1031.07,763.95
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,1021.9,759.7
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,1008.89,752.44
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,993.05,743.39
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,971.99,730.88
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,948.35,716.66
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,919.12,698.19
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,887.75,678.2
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,851.61,654.74
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,813.81,629.95
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,771.41,601.89
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,728.05,572.79
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,683.13,542.09
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,633.63,507.42
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,579.19,466.76
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,525.94,425.63
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,464.4,376.78
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,408.37,330.56
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,340.89,273.57
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,279.22,219.83
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,207.32,157.38
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,145.09,98.6
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,76.87,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,18.92,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,9.83,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.38,4.11
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.44,18.5
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.16,25.27
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,41.53,31.33
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,56.73,45.04
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,78.4,61.02
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,85.99,67.33
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,93.31,73.31
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,114.76,90.85
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,136.39,108.29
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,147.05,116.55
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,157.78,124.81
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,172.95,136.61
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,188.52,148.7
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,207.55,163.48
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,223.8,176.02
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,239.36,188.07
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,255.65,200.7
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,286.64,225.03
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,317.12,248.82
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,333.35,261.68
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,350.69,275.45
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,394.05,309.86
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,442.21,347.51
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,468.83,367.85
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,495.84,388.45
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,488.63,382.52
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,480.16,375.76
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,495.32,387.84
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,510.12,399.55
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,544.41,424.68
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,578.33,449.26
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,502.99,392.41
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,426.2,333.9
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,536.24,422.56
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,639.96,503.84
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,813.45,631.5
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,977.27,745.71
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,954.73,730.13
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,929.82,714.47
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,899.73,695.04
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,867.65,674.15
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,835.1,653.16
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,795.94,627.22
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,751.29,597.1
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,706.05,566.09
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,636.28,515.55
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,567.88,463.02
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,511.11,419.08
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,456.31,375.47
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,405.42,334.0
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,356.13,292.42
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,295.3,239.98
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,239.27,190.44
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,176.13,134.82
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,123.36,84.39
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,65.07,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,15.19,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.91,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.62,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.15,8.93
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,18.42,10.59
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,19.63,11.89
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,21.29,13.48
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,22.19,13.41
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,31.37,21.24
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,40.56,28.99
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,64.77,49.32
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,88.7,69.13
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,102.86,80.57
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,117.03,91.91
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,146.93,115.93
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,177.16,139.91
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,202.73,159.88
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,228.69,179.99
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,239.33,187.98
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,250.04,196.04
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,248.9,194.72
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,247.54,193.27
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,242.91,189.42
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,238.14,185.49
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,257.74,200.64
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,277.5,215.82
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,319.5,248.16
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,362.37,280.8
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,395.02,305.6
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,428.25,330.74
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,596.44,464.63
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,769.57,596.82
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,702.87,544.22
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,628.75,486.75
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,549.98,426.22
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,468.63,362.51
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,566.97,442.77
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,663.5,519.65
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,836.7,655.74
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,980.13,758.99
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,959.33,745.07
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,935.96,730.42
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,907.11,711.33
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,876.17,690.69
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,822.33,654.61
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,764.52,614.84
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,741.3,599.9
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,714.51,581.94
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,672.03,551.88
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,628.63,520.56
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,574.97,478.47
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,522.39,435.92
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,462.24,385.77
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,407.42,338.39
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,342.21,281.06
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,282.31,226.87
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,212.19,163.95
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,151.33,104.71
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,80.29,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,21.33,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,11.8,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.7,3.94
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,30.39,20.21
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,37.04,27.06
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,43.26,33.04
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,67.56,54.98
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,98.51,75.05
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,121.22,93.61
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,146.5,115.15
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,176.82,138.14
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,216.25,169.02
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,257.41,200.5
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,312.29,243.96
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,363.33,284.59
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,431.06,339.37
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,492.2,389.48
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,562.08,445.97
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,609.72,484.15
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,657.02,521.24
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,701.66,555.59
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,745.35,587.76
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,785.4,615.66
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,823.98,642.26
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,859.78,667.04
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,893.65,690.34
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,923.64,710.59
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,951.34,729.2
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,975.29,745.49
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,996.67,760.06
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,1013.9,771.54
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,1028.34,781.22
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,1039.4,789.01
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,1047.45,794.9
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,1049.05,797.1
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,1047.53,797.47
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,1042.41,795.16
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,1034.21,790.87
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,1020.63,783.58
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,1004.14,774.33
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,981.83,760.44
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,956.86,744.68
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,927.78,725.6
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,896.49,704.88
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,860.49,681.79
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,822.78,657.12
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,779.85,627.8
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,735.92,597.27
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,687.85,562.85
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,643.92,531.05
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,588.85,488.46
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,534.8,444.98
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,458.32,381.66
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,390.45,323.77
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,305.03,250.19
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,229.36,184.02
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,155.2,119.43
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,94.09,64.27
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,52.12,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,14.7,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,9.83,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.61,2.41
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,26.87,17.16
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,28.17,19.23
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,29.17,20.47
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,26.2,17.95
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,29.92,20.1
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,36.69,25.86
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,43.46,31.55
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,68.16,52.33
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,92.4,72.44
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,105.62,83.13
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,118.87,93.75
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,124.26,97.82
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,129.63,101.87
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,134.06,105.14
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,138.47,108.4
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,146.1,114.32
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,153.87,120.34
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,158.27,123.64
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,162.72,126.99
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,182.49,142.69
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,202.49,158.48
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,216.74,169.57
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,231.09,180.72
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,264.5,206.94
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,298.23,233.21
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,317.91,248.45
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,337.73,263.8
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,324.17,253.26
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,310.37,242.6
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,300.26,234.87
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,290.01,227.03
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,266.3,208.65
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,242.43,190.06
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,322.62,256.58
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,398.83,319.04
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,513.11,412.31
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,615.83,495.06
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,574.09,464.62
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,535.24,436.44
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,569.0,464.99
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,598.67,489.24
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,555.22,456.78
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,512.6,423.85
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,564.07,467.75
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,607.9,504.89
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,575.27,479.66
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,542.0,453.56
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,452.64,380.11
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,376.19,315.89
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,365.76,307.4
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,352.54,294.98
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,272.57,225.21
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,205.26,165.69
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,149.42,115.73
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,100.48,69.33
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,54.29,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,13.37,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,10.81,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.75,2.7
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.23,19.88
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,34.48,24.68
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,38.56,28.74
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,55.86,44.4
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,81.64,64.03
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,111.74,87.36
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,144.96,112.75
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,182.17,140.53
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,222.31,171.63
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,270.09,205.58
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,346.95,266.61
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,395.85,310.08
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,447.55,355.28
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,498.96,399.44
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,547.05,440.07
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,593.75,478.66
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,640.14,516.1
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,683.27,550.11
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,725.4,581.96
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,764.79,610.45
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,802.72,637.62
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,837.47,662.24
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,870.27,685.29
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,899.63,705.85
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,926.75,724.73
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,950.17,741.06
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,971.08,755.62
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,987.93,767.79
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,1002.08,778.17
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,1011.98,785.63
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,1018.97,791.18
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,1020.62,793.22
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,1019.29,793.29
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,1013.03,790.28
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,1003.86,785.3
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,989.87,776.52
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,973.13,765.85
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,952.34,752.16
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,929.1,736.72
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,900.18,716.98
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,869.2,695.67
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,833.06,671.05
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,795.48,645.14
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,757.21,618.35
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,713.26,586.81
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,664.82,551.14
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,616.49,514.56
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,561.46,470.53
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,510.08,428.26
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,450.29,377.83
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,393.49,328.5
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,328.81,271.27
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,269.43,217.38
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,200.96,155.85
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,141.51,98.38
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,74.85,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,17.84,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,10.81,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.17,1.37
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,26.6,16.87
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,30.65,21.41
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,34.52,25.24
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,38.42,28.92
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,74.0,39.62
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,114.4,63.74
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,157.18,95.03
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,202.07,132.56
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,250.07,174.38
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,297.84,216.76
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,351.84,263.64
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,400.92,306.36
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,451.07,349.03
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,500.17,389.75
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,549.56,429.64
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,596.07,466.67
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,641.93,502.37
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,686.24,536.25
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,729.34,567.58
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,769.09,595.11
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,807.3,621.38
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,842.2,645.3
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,875.09,667.77
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,904.52,687.59
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,931.64,705.81
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,954.49,721.5
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,974.76,735.51
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,991.43,747.32
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,1005.32,757.36
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,1014.4,764.63
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,1020.53,770.04
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,1023.19,773.03
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,1022.85,774.13
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,1017.47,771.77
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,1009.09,767.48
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,995.93,760.01
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,979.96,750.89
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,958.81,738.62
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,935.08,724.51
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,906.24,705.65
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,875.25,685.22
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,839.89,662.67
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,802.96,638.65
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,760.78,609.71
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,722.26,583.16
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,673.34,548.45
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,624.46,513.11
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,569.3,470.08
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,515.4,426.8
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,457.21,378.5
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,400.13,329.76
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,334.97,273.27
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,275.24,219.94
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,205.21,157.83
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,144.58,99.81
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,76.44,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,18.77,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,8.85,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,15.24,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,22.81,13.5
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,26.68,17.75
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,30.34,21.33
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,34.75,25.41
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,71.11,35.2
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,111.9,59.16
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,156.93,92.62
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,202.48,130.61
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,255.21,176.11
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,303.47,218.68
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,353.51,262.29
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,403.46,305.11
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,454.29,347.46
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,503.67,387.23
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,553.19,425.77
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,600.19,462.4
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,646.6,497.71
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,691.38,530.71
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,735.0,560.74
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,775.27,588.58
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,813.9,615.18
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,849.21,639.03
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,882.4,661.38
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,911.98,681.78
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,939.15,700.6
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,962.94,716.68
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,984.07,731.06
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,1000.11,742.03
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,1013.28,751.23
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,1022.1,758.09
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,1027.93,763.11
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,990.85,738.91
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,956.91,717.05
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,958.73,719.33
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,957.67,719.48
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,969.24,728.81
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,982.02,739.02
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,960.59,725.8
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,936.67,711.17
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,907.5,692.65
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,876.22,672.62
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,839.9,650.18
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,802.0,626.32
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,758.8,597.55
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,719.39,571.2
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,670.72,537.6
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,622.11,503.38
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,566.26,460.98
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,511.79,418.43
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,453.0,371.0
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,395.27,322.94
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,328.54,266.13
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,267.63,212.67
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,197.8,151.47
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,137.48,94.53
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,72.47,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,17.32,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,7.86,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,16.8,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,26.78,16.73
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,32.68,22.96
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,38.21,28.28
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,40.77,30.78
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,74.1,40.57
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,113.46,66.33
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,152.28,97.23
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,194.1,131.76
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,238.98,170.26
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,282.53,209.07
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,326.01,247.33
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,366.68,282.77
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,404.3,314.51
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,446.69,348.81
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,490.35,383.23
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,534.44,417.58
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,579.91,452.25
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,641.53,499.37
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,707.98,549.11
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,716.95,554.05
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,718.71,553.8
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,706.49,543.0
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,688.82,528.03
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,694.28,531.62
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,697.23,533.17
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,665.17,507.05
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,627.75,476.85
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,598.79,455.02
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,564.57,429.14
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,542.79,414.07
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,520.23,398.25
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,493.07,378.14
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,465.41,357.51
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,512.82,397.16
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,559.0,435.24
