Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,937.1,704.81
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,947.38,712.17
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,951.71,716.38
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,953.42,718.98
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,958.69,724.12
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,960.83,727.23
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,970.53,735.46
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,981.2,744.46
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,959.76,731.58
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,935.75,717.16
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,907.06,698.74
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,876.21,678.77
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,839.99,655.85
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,802.21,631.57
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,725.69,577.63
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,650.44,523.68
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,596.42,484.34
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,543.79,444.22
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,503.65,413.35
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,463.19,381.21
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,425.2,350.09
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,386.12,316.62
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,322.91,261.86
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,264.82,210.08
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,188.77,143.72
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,124.06,81.78
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,53.05,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,12.45,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.93,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,15.24,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,20.84,10.52
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.06,19.57
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,36.88,26.99
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,49.92,38.85
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,66.7,49.86
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,90.55,69.5
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,108.76,85.2
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,136.96,107.4
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,167.23,131.17
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,189.64,147.45
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,221.72,172.2
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,232.12,181.31
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,240.38,188.34
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,238.12,186.58
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,230.53,179.93
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,321.52,251.8
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,427.19,333.52
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,437.11,339.73
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,446.99,345.93
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,483.13,371.55
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,517.92,395.62
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,546.18,415.75
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,574.95,436.13
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,576.01,436.26
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,575.96,435.75
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,604.96,456.96
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,634.43,478.25
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,656.32,494.45
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,678.13,510.64
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,698.7,526.45
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,715.59,539.75
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,768.57,583.09
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,816.53,622.47
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,763.97,583.58
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,712.13,545.3
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,804.44,618.25
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,883.96,676.07
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,879.59,674.23
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,871.63,670.67
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,806.38,625.89
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,740.31,579.49
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,695.59,548.21
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,647.6,513.99
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,632.04,504.86
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,609.17,489.88
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,484.86,392.95
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,368.41,299.75
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,348.58,285.72
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,325.23,267.76
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,333.74,274.78
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,329.42,269.94
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,264.94,214.62
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,209.73,166.15
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,131.72,99.69
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,54.94,33.89
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,25.0,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,6.21,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.98,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.42,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.71,0.22
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,12.53,5.19
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,17.36,9.69
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,20.26,12.41
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,23.15,14.11
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,23.64,14.51
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,24.13,14.88
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,30.41,20.12
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,36.7,25.31
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,80.74,61.71
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,123.71,96.53
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,196.26,153.88
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,271.24,212.34
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,320.25,250.11
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,371.95,289.63
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,419.17,326.02
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,476.45,369.86
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,559.47,435.71
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,662.38,515.19
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,699.67,541.76
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,735.54,566.84
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,767.14,588.09
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,797.05,608.04
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,825.37,626.91
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,851.9,644.49
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,855.54,646.27
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,854.41,645.05
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,901.44,677.46
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,946.44,707.83
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,957.64,715.36
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,966.12,721.48
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,968.62,723.89
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,968.28,724.56
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,962.64,721.8
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,954.18,717.29
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,940.53,709.37
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,924.22,699.73
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,904.04,687.6
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,881.49,673.85
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,853.49,655.84
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,823.54,636.41
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,793.29,617.67
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,756.62,594.02
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,715.41,566.69
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,673.44,538.3
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,626.28,505.25
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,579.31,470.94
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,527.9,431.42
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,475.81,390.24
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,418.5,343.55
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,364.22,297.81
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,301.33,243.56
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,243.86,192.61
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,175.43,132.65
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,116.17,74.59
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,48.18,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.93,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.95,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,13.27,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.44,8.17
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.5,18.12
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,39.84,29.52
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,43.17,32.81
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,60.67,39.47
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,94.82,64.21
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,125.07,91.63
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,155.58,119.09
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,180.29,141.52
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,206.86,162.61
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,234.27,184.22
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,274.32,214.58
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,322.68,252.21
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,392.18,306.95
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,487.37,382.18
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,544.39,427.57
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,602.02,473.0
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,643.05,504.22
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,681.91,533.2
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,686.07,533.97
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,682.63,528.63
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,724.6,560.64
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,768.05,593.16
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,783.16,602.71
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,794.64,609.75
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,823.74,631.12
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,851.99,651.69
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,890.32,680.43
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,927.64,706.4
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,917.18,699.02
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,903.8,689.28
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,902.04,689.16
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,897.94,687.38
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,920.24,703.9
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,935.17,714.84
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,939.56,719.06
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,945.2,724.36
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,919.98,708.38
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,892.73,691.12
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,861.81,670.65
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,829.22,648.97
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,802.94,633.24
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,774.05,615.33
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,732.66,586.85
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,694.86,560.77
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,647.94,527.4
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,600.95,493.22
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,547.58,451.26
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,495.35,409.08
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,432.83,357.35
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,372.74,306.21
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,307.6,249.67
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,248.16,196.68
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,189.41,143.58
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,137.03,87.44
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,59.41,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.91,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,15.24,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,20.45,9.4
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,23.92,15.05
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,27.28,18.52
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,21.05,13.19
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,20.81,9.38
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,42.23,27.24
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,56.04,42.14
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,73.97,57.08
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,91.31,71.32
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,108.2,85.01
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,125.12,98.57
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,151.6,119.71
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,178.46,140.94
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,189.51,149.3
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,200.64,157.72
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,217.05,170.35
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,233.67,183.07
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,262.95,205.63
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,292.65,228.29
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,323.74,252.03
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,358.71,278.55
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,384.6,297.95
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,410.98,317.66
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,518.95,403.14
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,634.6,492.1
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,786.25,609.92
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,942.1,720.2
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,976.58,743.22
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1009.01,765.71
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,1018.94,772.7
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,1025.82,778.1
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,1028.07,779.84
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1027.2,779.62
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,1010.03,768.87
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,990.21,756.45
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,988.7,755.87
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,983.56,752.78
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,962.99,739.73
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,939.77,724.97
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,910.91,706.26
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,879.85,685.95
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,844.51,662.85
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,807.46,638.31
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,765.19,609.24
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,721.89,579.1
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,672.72,544.32
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,627.64,512.05
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,573.21,470.25
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,519.81,427.73
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,460.26,378.77
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,403.37,330.33
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,340.62,275.56
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,281.03,222.01
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,210.54,159.08
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,148.33,93.31
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,65.15,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.91,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,13.27,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,16.69,6.32
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,20.43,11.99
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,23.98,15.56
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,20.33,12.53
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,23.53,12.55
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,50.7,35.23
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,69.53,53.46
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,107.06,84.25
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,145.14,114.97
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,174.51,137.91
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,209.63,165.44
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,248.5,195.68
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,290.06,227.86
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,339.7,266.17
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,397.47,310.95
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,478.25,375.0
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,582.01,455.94
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,630.79,492.42
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,679.98,528.73
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,727.98,564.43
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,777.98,598.9
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,815.21,624.02
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,851.29,648.25
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,867.04,658.46
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,880.64,667.42
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,907.43,685.5
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,934.49,703.65
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,954.91,717.42
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,972.95,729.7
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,952.32,715.99
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,924.46,697.67
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,945.01,713.09
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,962.93,726.42
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,988.82,744.96
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,1015.98,764.37
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,1002.11,756.67
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,985.35,747.35
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,963.93,734.55
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,939.89,719.96
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,911.16,701.52
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,880.22,681.49
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,843.77,658.89
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,805.68,634.78
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,762.88,605.96
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,723.69,579.43
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,674.61,545.14
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,625.45,510.15
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,569.92,467.1
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,515.54,423.72
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,455.43,374.42
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,400.56,327.69
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,334.25,270.19
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,273.48,215.86
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,203.04,153.17
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,140.58,86.91
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,61.69,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.81,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,14.92,4.73
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,19.2,10.89
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,23.21,14.86
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,22.95,14.85
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,28.85,17.34
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,55.97,39.77
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,74.28,57.33
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,105.68,83.04
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,137.67,108.85
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,158.36,125.17
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,175.76,138.73
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,205.39,162.0
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,236.26,186.06
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,282.1,221.6
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,327.26,256.34
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,406.19,319.01
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,501.76,394.15
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,572.93,448.83
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,653.18,509.31
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,690.48,536.45
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,726.68,562.63
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,759.46,585.42
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,790.8,606.57
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,818.04,624.75
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,843.43,641.61
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,864.89,655.85
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,884.36,668.76
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,895.33,676.28
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,903.86,682.28
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,926.92,697.93
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,947.8,712.0
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,953.73,716.97
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,957.04,720.4
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,950.87,717.53
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,942.04,713.0
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,931.36,707.54
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,918.01,700.3
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,929.47,710.34
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,930.42,713.06
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,857.33,663.16
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,784.65,613.14
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,749.64,591.44
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,713.28,568.05
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,717.24,573.7
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,711.71,572.13
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,662.46,537.64
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,613.34,501.98
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,556.65,457.89
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,503.95,415.63
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,442.13,364.7
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,383.59,314.88
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,316.58,256.61
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,255.46,202.06
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,182.67,137.87
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,119.43,72.31
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,49.1,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,14.74,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,22.94,9.7
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,28.99,19.21
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,34.67,24.88
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,47.69,36.76
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,72.8,54.94
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,95.48,71.69
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,117.6,89.46
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,140.85,108.36
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,164.26,127.51
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,189.89,148.61
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,210.46,165.26
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,233.96,183.77
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,257.46,201.98
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,296.38,232.11
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,342.06,267.82
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,389.48,304.93
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,439.0,343.52
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,496.95,388.23
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,559.12,435.5
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,634.03,491.98
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,715.13,551.8
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,690.62,531.25
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,658.06,505.2
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,630.49,485.58
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,599.31,462.97
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,609.66,467.3
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,617.7,469.53
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,630.9,478.38
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,644.72,487.61
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,722.44,548.89
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,802.27,610.34
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,792.61,602.23
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,781.29,593.68
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,806.19,614.7
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,829.9,634.58
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,828.77,634.65
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,825.6,633.56
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,715.53,552.29
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,603.61,468.14
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,713.6,557.86
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,801.79,625.06
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,799.54,626.45
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,792.38,624.97
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,748.74,595.98
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,704.33,566.06
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,654.59,531.54
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,605.03,495.68
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,550.63,453.41
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,495.61,409.44
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,433.64,358.34
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,375.08,308.47
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,308.37,250.26
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,247.57,195.98
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,175.25,132.16
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,111.87,66.01
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,45.8,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,9.34,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,15.32,4.16
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,26.21,16.81
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,39.53,29.17
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,50.67,39.45
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,63.16,47.26
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,83.74,63.25
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,106.19,82.38
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,133.11,103.7
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,161.86,126.46
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,187.55,146.36
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,220.16,171.88
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,246.83,192.92
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,274.24,214.22
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,320.66,249.62
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,368.43,285.64
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,404.33,312.88
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,442.28,341.42
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,449.14,345.69
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,453.1,347.73
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,544.03,416.27
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,645.41,490.12
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,716.35,543.16
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,794.47,600.36
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,821.56,619.99
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,846.83,638.77
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,862.96,651.04
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,876.81,661.82
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,841.69,637.86
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,802.07,608.47
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,726.32,552.86
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,646.33,492.7
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,595.75,455.78
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,537.8,412.66
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,671.69,520.54
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,796.8,619.33
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,830.9,646.25
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,859.17,668.57
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,882.11,686.1
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,903.08,702.36
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,873.39,682.4
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,841.76,661.28
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,797.8,630.41
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,753.21,599.05
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,717.86,574.58
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,678.75,547.0
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,627.82,509.71
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,577.49,471.28
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,521.83,427.96
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,467.97,384.9
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,406.01,334.09
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,347.61,284.71
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,283.08,228.99
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,223.9,176.67
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,159.66,119.88
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,101.32,57.68
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,39.52,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,12.78,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.91,7.0
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,34.0,23.38
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,46.69,35.38
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,49.22,38.09
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,53.35,38.73
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,83.19,62.47
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,111.05,87.22
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,133.53,104.68
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,161.35,126.49
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,178.58,140.41
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,195.29,153.71
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,202.78,159.25
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,210.7,165.25
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,228.63,179.08
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,245.15,191.38
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,274.67,214.17
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,303.46,236.35
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,331.77,256.95
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,355.4,273.62
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,402.54,309.05
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,451.78,345.54
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,532.63,409.17
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,626.58,480.96
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,672.89,515.06
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,719.86,549.65
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,815.33,619.15
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,910.61,683.36
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,906.24,680.36
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,895.34,673.88
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,811.57,612.25
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,716.77,539.0
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,676.89,511.08
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,640.65,484.96
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,692.19,526.96
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,741.9,566.79
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,749.25,573.88
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,754.23,579.66
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,818.67,631.44
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,867.25,666.58
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,841.17,649.2
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,812.88,630.78
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,777.2,607.77
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,740.25,583.61
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,697.02,553.96
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,653.34,523.59
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,606.17,489.87
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,557.16,452.87
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,502.69,410.6
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,450.01,368.6
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,390.6,320.09
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,334.71,272.97
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,272.65,219.46
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,214.78,168.45
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,152.37,113.4
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,95.41,51.75
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,37.39,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,11.3,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.08,3.92
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,26.67,16.98
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,35.79,25.7
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,42.39,31.9
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,50.73,39.47
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,76.14,57.37
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,97.26,76.05
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,129.45,101.1
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,167.37,130.56
