Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,195.49,149.93
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,232.21,177.44
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,261.13,201.33
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,290.23,224.99
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,306.44,238.21
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,313.68,243.18
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,371.83,288.53
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,440.56,341.78
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,525.2,407.03
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,624.07,481.49
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,674.87,519.21
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,729.69,559.06
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,763.86,582.07
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,796.64,604.16
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,826.19,624.41
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,853.94,643.43
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,862.37,648.92
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,867.38,652.35
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,901.49,675.92
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,930.49,695.75
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,943.12,704.53
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,953.09,711.77
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,955.72,714.1
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,955.53,714.72
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,932.26,700.18
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,912.43,688.15
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,912.77,689.66
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,915.04,692.44
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,894.93,680.0
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,872.4,666.09
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,812.89,625.97
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,752.6,584.94
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,693.71,544.8
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,636.09,503.73
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,597.93,476.83
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,555.15,445.92
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,502.86,406.54
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,452.78,368.03
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,390.12,318.51
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,323.8,265.11
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,285.81,234.09
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,255.67,208.24
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,199.46,160.14
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,154.39,120.48
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,109.02,80.17
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,65.56,32.6
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,27.89,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,6.88,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,11.25,0.09
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,21.84,12.82
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,31.87,22.24
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,47.92,36.75
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,63.44,50.67
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,91.54,71.08
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,117.79,91.72
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,149.85,116.05
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,181.6,140.18
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,210.1,162.69
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,240.35,186.65
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,275.31,213.85
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,309.77,240.91
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,351.29,273.45
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,396.94,309.0
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,438.92,342.29
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,490.63,382.83
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,513.37,399.16
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,531.25,411.38
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,595.69,461.71
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,666.2,515.76
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,709.42,548.13
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,753.98,580.98
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,799.93,612.99
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,844.72,643.91
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,883.35,670.67
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,920.89,696.63
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,938.13,708.71
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,952.7,719.2
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,962.57,726.62
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,969.58,732.23
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,972.25,734.71
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,971.99,735.33
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,966.31,732.39
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,957.73,727.6
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,944.86,720.1
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,929.24,710.79
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,908.65,698.21
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,885.6,683.91
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,857.56,665.57
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,827.5,645.74
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,792.8,622.8
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,756.54,598.54
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,719.3,573.29
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,676.46,543.5
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,628.96,509.68
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,581.53,474.79
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,528.82,433.6
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,477.36,392.22
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,421.14,345.7
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,366.1,298.67
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,302.21,243.08
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,243.99,190.92
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,177.46,131.3
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,115.93,57.08
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,47.26,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,9.83,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,14.57,0.93
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,22.03,12.99
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,28.98,19.8
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,28.17,19.42
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,31.46,22.48
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,62.9,42.51
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,87.41,64.06
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,121.34,90.87
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,157.89,120.06
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,198.13,149.96
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,248.36,189.03
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,303.53,231.99
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,371.48,286.16
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,415.8,323.11
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,460.88,359.81
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,509.6,398.61
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,557.12,435.77
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,606.23,473.17
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,655.6,509.95
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,710.62,550.89
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,766.29,589.66
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,801.9,613.5
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,835.52,635.94
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,856.44,650.2
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,873.7,662.08
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,872.96,661.65
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,866.24,657.32
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,905.69,685.53
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,940.16,709.93
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,959.0,723.74
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,975.2,735.97
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,951.57,721.2
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,930.8,708.62
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,914.35,698.82
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,895.49,687.5
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,920.16,707.18
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,945.54,727.24
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,924.66,714.55
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,901.24,700.3
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,804.63,632.1
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,710.3,564.27
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,716.21,571.75
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,713.38,572.23
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,668.74,540.55
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,622.59,506.7
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,508.52,416.42
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,400.91,329.28
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,346.47,285.77
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,293.85,242.73
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,200.02,164.62
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,117.69,94.78
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,114.4,90.76
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,110.42,85.21
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,70.44,49.88
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,40.33,15.5
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,15.94,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.74,0.25
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,9.64,2.91
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,12.53,5.55
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,15.91,7.94
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,19.3,10.8
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,57.4,41.9
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,96.3,73.31
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,159.29,119.46
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,242.45,183.59
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,296.38,227.49
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,356.69,276.74
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,405.61,317.22
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,460.34,361.95
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,505.03,398.24
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,547.21,431.95
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,614.18,484.3
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,683.64,537.59
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,718.96,562.69
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,751.89,585.53
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,793.34,614.47
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,833.87,642.48
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,857.85,658.78
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,878.85,673.11
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,910.1,694.64
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,939.4,714.7
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,956.25,726.06
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,970.29,735.64
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,980.52,742.86
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,987.8,748.26
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,990.6,750.67
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,990.38,751.17
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,985.15,748.24
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,976.93,743.41
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,963.93,735.55
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,948.11,725.87
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,927.74,713.49
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,904.84,699.35
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,875.69,680.26
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,844.39,659.59
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,809.62,637.09
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,773.23,613.15
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,730.63,583.89
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,691.6,556.94
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,643.84,522.97
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,596.09,487.8
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,540.99,444.71
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,487.15,401.33
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,428.11,352.36
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,374.54,306.15
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,309.53,249.22
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,250.22,195.73
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,181.75,133.74
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,117.53,48.71
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,48.74,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,9.83,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,15.79,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,22.76,13.41
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,29.22,19.93
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,39.71,29.58
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,49.1,38.12
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,78.95,53.3
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,114.59,79.75
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,143.36,97.42
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,188.11,130.38
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,228.92,165.52
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,272.01,202.88
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,316.21,241.27
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,361.03,279.47
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,411.75,321.32
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,467.57,366.61
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,499.66,393.1
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,532.99,419.83
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,575.76,452.96
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,615.92,483.46
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,661.93,517.85
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,705.69,550.05
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,749.05,581.56
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,792.63,612.16
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,813.12,626.55
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,830.46,638.91
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,853.05,654.93
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,873.61,669.53
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,887.38,679.74
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,898.8,688.57
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,900.55,690.6
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,902.95,693.25
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,911.56,700.65
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,914.29,703.98
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,904.92,698.76
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,889.96,689.68
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,902.6,700.36
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,915.13,710.96
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,886.03,691.76
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,858.69,673.97
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,739.52,586.51
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,623.12,495.96
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,599.13,480.78
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,572.7,463.1
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,419.55,341.13
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,270.16,218.5
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,194.38,157.51
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,120.75,96.79
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,129.17,105.29
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,138.87,114.27
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,78.58,62.28
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,27.19,17.71
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,20.36,11.66
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,15.09,6.9
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,7.98,0.68
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.89,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.47,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,8.36,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.0,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,17.81,9.21
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,22.3,13.88
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,20.17,12.28
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,21.23,13.34
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,45.69,30.82
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,67.64,51.77
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,89.69,69.97
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,111.94,88.09
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,126.19,99.42
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,140.57,110.74
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,173.17,136.58
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,202.64,159.64
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,243.76,191.71
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,287.0,225.11
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,333.37,260.74
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,378.92,295.45
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,448.15,350.03
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,529.27,413.05
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,609.31,475.3
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,700.08,544.4
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,738.87,572.3
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,775.41,598.15
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,795.88,612.73
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,814.29,626.01
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,833.74,639.96
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,851.53,652.8
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,853.73,655.05
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,852.89,655.36
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,811.93,626.28
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,764.29,589.43
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,815.29,629.81
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,863.88,667.66
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,894.14,690.32
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,917.56,708.4
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,937.31,723.3
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,946.95,731.27
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,925.74,718.23
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,901.99,703.57
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,872.85,684.26
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,841.66,663.41
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,805.69,639.28
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,772.95,617.37
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,730.97,588.34
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,687.97,558.17
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,639.06,522.94
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,590.1,486.11
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,527.06,436.23
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,469.42,389.25
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,402.79,333.64
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,340.69,280.21
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,278.56,225.35
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,221.9,174.01
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,155.43,113.72
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,92.43,26.69
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,34.79,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,7.86,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.16,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,18.36,9.58
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,24.1,15.45
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,20.98,13.01
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,21.25,13.38
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,43.69,29.35
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,63.89,48.72
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,85.02,66.32
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,106.16,83.69
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,122.07,96.51
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,138.14,109.34
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,159.11,126.02
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,180.45,142.86
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,206.67,163.49
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,233.45,184.41
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,264.41,208.61
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,300.62,236.8
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,335.97,264.39
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,370.69,291.44
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,411.51,323.56
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,455.22,357.73
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,569.43,449.7
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,698.86,550.69
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,751.05,590.02
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,804.46,628.98
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,837.56,652.51
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,869.15,675.02
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,880.99,683.55
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,888.13,688.93
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,890.1,690.9
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,889.54,691.19
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,926.68,718.07
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,961.14,742.78
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,944.21,731.38
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,924.82,718.6
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,945.63,734.23
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,967.13,750.19
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,946.41,736.36
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,923.07,720.98
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,893.62,701.43
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,861.99,680.27
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,825.32,656.07
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,787.02,630.42
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,748.54,604.08
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,704.4,573.07
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,647.56,531.42
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,591.83,488.65
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,524.11,434.83
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,458.08,380.95
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,399.44,331.73
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,343.68,283.31
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,280.72,227.5
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,223.4,175.36
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,153.95,112.25
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,88.44,18.15
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,33.24,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,6.88,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.99,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,24.21,14.34
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,36.02,25.9
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,33.94,24.57
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,31.66,22.74
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,52.32,37.87
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,71.11,55.0
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,98.11,77.39
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,125.44,99.71
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,146.23,116.36
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,167.47,133.23
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,191.6,152.21
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,216.37,171.53
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,231.27,182.9
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,250.89,197.93
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,274.67,216.09
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,298.9,234.42
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,350.93,274.45
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,405.64,315.92
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,477.2,372.14
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,563.44,438.43
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,636.45,494.2
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,717.11,554.73
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,770.23,593.51
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,825.95,633.82
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,867.09,663.57
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,907.78,692.28
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,929.99,707.72
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,950.25,722.03
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,939.02,714.77
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,924.81,705.76
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,928.52,709.39
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,929.65,711.2
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,909.17,698.18
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,886.43,683.63
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,915.86,705.89
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,944.71,727.48
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,919.0,711.08
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,891.03,693.39
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,867.24,678.0
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,840.97,660.77
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,767.7,609.34
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,694.08,556.87
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,651.72,526.51
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,609.13,495.1
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,557.37,455.88
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,503.11,413.91
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,423.97,350.45
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,351.06,290.62
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,325.78,269.46
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,297.72,244.47
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,245.4,198.04
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,197.35,154.23
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,131.78,95.04
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,67.63,5.64
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,24.75,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,8.85,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.12,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.46,13.57
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.34,22.64
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,41.69,31.42
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,55.49,43.98
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,76.38,59.15
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,94.81,74.91
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,121.85,96.82
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,150.24,119.56
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,176.06,139.8
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,208.19,165.2
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,237.37,188.3
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,267.77,212.24
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,295.13,233.66
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,319.45,252.6
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,367.07,290.11
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,416.22,328.77
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,502.93,398.16
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,606.51,479.23
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,651.63,513.26
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,697.57,547.75
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,739.86,579.25
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,782.66,610.12
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,784.58,610.44
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,781.79,606.91
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,689.93,534.09
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,584.55,449.74
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,597.72,460.67
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,610.66,470.83
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,590.13,455.35
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,568.54,439.18
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,553.67,428.19
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,531.78,412.01
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,515.13,400.1
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,498.03,387.8
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,498.38,389.16
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,506.45,396.21
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,495.91,389.25
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,484.69,381.88
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,427.99,338.88
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,380.42,302.43
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,376.6,302.79
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,368.87,299.78
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,454.28,373.01
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,522.25,431.11
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,553.59,458.14
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,573.12,475.46
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,510.8,425.18
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,449.59,374.83
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,343.67,286.32
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,245.12,202.33
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,206.24,166.88
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,170.84,133.46
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,112.94,80.58
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,55.55,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,19.95,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,8.85,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.17,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,22.72,12.79
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,30.85,21.32
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,34.97,25.45
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,38.86,29.16
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,70.1,51.52
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,91.93,72.23
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,106.9,84.55
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,121.81,96.69
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,136.13,108.15
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,150.53,119.54
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,173.35,137.16
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,202.61,160.23
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,222.18,175.73
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,240.98,190.32
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,269.77,212.61
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,298.47,234.52
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,350.97,275.63
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,411.47,322.43
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,492.65,387.57
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,586.52,461.35
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,656.76,515.14
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,732.97,572.57
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,744.58,579.75
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,752.8,584.79
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,763.69,591.94
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,772.03,597.19
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,795.24,614.7
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,817.17,631.17
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,827.03,638.73
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,834.86,645.0
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,835.86,646.32
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,834.64,646.14
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,801.09,620.56
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,765.14,593.17
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,797.64,621.24
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,823.56,642.84
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,846.74,660.52
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,862.07,672.72
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,850.61,665.79
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,835.82,656.75
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,796.3,630.64
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,755.7,603.72
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,708.92,571.46
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,659.95,536.95
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,605.6,496.22
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,552.51,455.23
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,491.17,406.58
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,432.57,358.82
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,363.51,301.21
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,302.77,248.9
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,233.05,188.14
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,170.9,133.22
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,109.38,77.28
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,46.51,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,16.55,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
