Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.88,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.87,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.7,10.98
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.05,20.61
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,31.9,22.74
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,33.68,24.56
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,60.08,43.78
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,78.2,60.99
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,100.58,79.5
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,123.31,98.03
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,140.74,111.88
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,158.68,126.06
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,170.19,135.02
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,181.53,143.73
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,200.09,158.15
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,218.99,172.7
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,241.09,189.73
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,260.03,204.18
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,334.48,263.85
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,418.47,330.05
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,476.34,375.75
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,542.89,427.58
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,606.77,476.67
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,675.88,528.86
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,679.51,530.66
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,679.73,530.32
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,626.18,485.38
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,560.72,430.97
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,626.12,483.75
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,695.43,538.1
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,750.33,582.16
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,804.26,624.08
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,820.62,636.31
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,834.79,647.34
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,862.49,668.13
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,887.7,687.15
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,910.68,705.14
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,927.0,718.6
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,906.12,705.53
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,887.98,694.66
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,857.58,674.33
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,825.2,652.54
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,789.09,629.16
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,751.43,604.26
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,708.44,573.99
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,664.63,542.71
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,614.34,505.78
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,566.9,468.94
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,501.08,416.15
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,438.79,364.89
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,374.09,310.52
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,313.62,258.1
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,250.96,202.57
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,194.23,151.16
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,130.93,91.76
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,68.65,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,25.71,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,7.37,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,14.74,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.54,9.84
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,26.47,17.45
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,32.38,23.13
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,37.49,27.93
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,63.65,46.46
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,80.78,63.14
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,92.74,72.99
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,104.71,82.69
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,119.61,94.65
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,134.67,106.59
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,149.58,118.29
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,164.68,130.06
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,183.13,144.42
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,201.88,158.91
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,222.55,174.91
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,243.56,191.09
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,276.16,216.25
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,313.13,244.55
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,358.67,279.7
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,406.11,316.0
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,480.33,375.13
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,561.98,439.05
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,672.19,525.93
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,792.1,616.3
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,814.85,631.87
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,835.69,646.75
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,850.76,657.62
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,863.63,667.04
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,869.9,671.78
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,873.74,674.94
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,870.2,673.26
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,864.13,669.92
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,869.55,674.42
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,872.23,677.02
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,911.06,706.1
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,950.14,735.17
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,927.84,720.63
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,902.91,704.66
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,874.0,685.54
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,842.93,664.81
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,806.04,640.73
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,767.61,615.21
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,723.87,585.06
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,683.85,557.27
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,632.94,520.39
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,582.31,481.79
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,522.47,434.13
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,467.1,388.55
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,398.18,330.43
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,334.49,275.03
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,261.93,211.18
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,197.36,153.26
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,128.97,89.06
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,62.38,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,23.27,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.88,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,13.76,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,17.66,8.15
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,23.9,15.2
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,21.05,13.1
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,18.88,11.32
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,42.4,28.54
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,62.83,48.12
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,75.56,58.76
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,88.28,69.23
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,102.4,80.71
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,116.56,92.09
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,126.33,99.76
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,136.16,107.44
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,159.6,126.13
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,183.39,144.92
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,206.14,162.78
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,229.24,180.8
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,271.85,214.28
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,318.87,250.84
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,384.62,302.18
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,451.33,353.6
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,542.76,427.59
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,646.05,509.23
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,716.0,563.04
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,790.57,619.59
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,843.57,657.83
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,895.82,694.61
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,938.42,724.75
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,982.78,756.05
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,994.19,764.29
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,1002.55,770.76
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,1005.91,773.48
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,1006.13,774.16
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,1000.67,771.04
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,992.04,765.87
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,979.21,757.63
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,963.45,747.46
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,941.32,733.39
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,916.5,717.46
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,887.18,698.0
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,855.65,676.89
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,818.4,651.97
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,779.61,625.67
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,734.94,594.73
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,694.11,566.23
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,642.38,528.81
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,590.93,489.45
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,531.83,442.29
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,477.18,397.18
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,403.45,334.98
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,335.59,276.0
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,263.3,212.1
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,198.76,153.93
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,126.57,85.85
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,46.46,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.81,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,22.17,11.34
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,34.44,24.3
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,45.89,35.07
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,61.1,48.97
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,82.81,63.25
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,111.41,86.02
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,136.26,104.79
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,168.48,130.04
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,203.39,157.04
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,238.45,184.69
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,287.4,223.56
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,342.3,267.16
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,387.23,302.99
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,431.2,337.65
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,476.38,373.23
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,525.48,411.41
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,578.43,452.32
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,637.18,496.95
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,687.66,534.21
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,741.46,573.14
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,776.99,597.78
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,811.14,620.2
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,841.16,640.29
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,869.37,659.1
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,893.35,675.37
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,915.15,690.22
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,926.55,698.7
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,935.11,705.43
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,931.59,704.35
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,922.81,699.78
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,940.74,713.62
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,952.56,723.16
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,945.17,719.92
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,935.11,715.0
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,924.17,709.41
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,907.04,699.7
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,883.51,685.67
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,857.7,669.9
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,826.84,649.15
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,794.32,627.12
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,758.15,603.69
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,720.48,578.71
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,679.99,550.15
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,638.41,519.7
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,589.05,482.52
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,539.76,444.47
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,482.51,398.85
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,427.14,353.45
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,365.57,301.7
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,307.69,251.47
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,238.39,190.68
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,178.2,136.76
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,114.72,75.54
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,40.58,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,7.37,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.81,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,24.52,12.68
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,39.02,28.18
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,53.04,41.29
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,62.67,50.27
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,82.71,58.88
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,118.93,80.08
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,155.25,105.24
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,196.6,137.4
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,233.83,169.74
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,271.31,202.77
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,317.05,241.2
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,366.25,282.29
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,417.01,324.33
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,472.95,369.95
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,519.85,407.93
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,570.77,448.09
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,616.69,483.99
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,663.59,519.97
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,707.95,553.36
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,749.47,583.2
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,782.56,606.22
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,813.41,627.61
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,850.94,654.18
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,888.0,680.29
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,907.51,694.4
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,923.94,706.7
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,949.57,725.81
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,972.84,743.33
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,985.84,753.69
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,995.89,762.18
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,1001.83,767.74
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,1004.6,771.23
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,998.86,768.76
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,990.03,764.26
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,975.82,756.19
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,958.71,746.12
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,936.54,732.14
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,911.8,716.32
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,881.81,696.1
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,849.65,674.25
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,810.77,647.91
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,775.29,623.89
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,727.78,590.11
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,679.99,555.68
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,624.79,514.57
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,573.06,473.81
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,514.37,426.56
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,457.8,379.7
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,391.46,323.5
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,329.49,269.36
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,261.74,209.26
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,200.72,153.79
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,130.21,83.74
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,52.88,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,12.78,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.51,7.81
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,26.12,16.96
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,28.0,19.17
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,29.58,20.82
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,54.55,39.04
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,82.94,64.64
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,114.66,89.79
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,151.7,119.05
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,184.47,143.51
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,228.07,177.44
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,279.7,215.29
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,359.85,278.1
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,413.63,322.64
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,473.07,371.13
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,529.51,416.69
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,585.73,461.24
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,630.32,495.73
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,673.4,528.27
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,714.63,559.15
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,754.65,588.32
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,791.4,613.63
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,826.43,637.58
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,857.05,658.55
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,886.14,678.43
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,910.82,695.11
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,933.12,710.19
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,953.54,724.05
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,971.43,736.24
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,959.33,728.16
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,948.45,721.25
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,925.87,706.3
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,900.4,689.42
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,904.28,693.36
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,905.32,695.22
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,934.2,716.69
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,953.17,731.18
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,931.51,717.95
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,907.22,703.34
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,875.99,682.8
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,842.64,660.69
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,809.79,639.61
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,770.43,613.47
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,724.64,581.89
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,678.24,549.36
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,625.14,510.54
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,572.6,469.87
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,513.51,422.81
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,454.6,374.6
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,384.87,316.25
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,320.24,260.44
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,247.64,197.08
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,183.11,139.52
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,113.35,69.96
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,37.74,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.86,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.95,9.1
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,34.42,24.16
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,48.91,37.73
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,62.86,50.59
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,81.46,61.37
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,109.18,80.26
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,144.63,106.47
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,184.2,137.22
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,224.09,168.83
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,268.31,204.39
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,309.96,238.45
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,350.06,271.06
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,395.44,307.37
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,443.92,345.55
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,489.61,381.02
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,537.69,417.66
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,581.16,450.45
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,625.83,483.6
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,663.33,511.03
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,701.33,538.42
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,735.7,562.89
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,769.47,586.64
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,799.61,608.21
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,828.7,628.93
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,853.68,646.77
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,877.15,663.52
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,900.37,679.98
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,921.77,694.98
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,938.92,707.48
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,956.32,720.28
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,954.14,720.1
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,949.17,718.24
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,942.78,715.23
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,933.58,710.37
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,932.0,711.07
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,926.87,709.42
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,907.53,697.94
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,885.43,684.61
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,854.55,664.25
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,821.69,642.42
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,784.98,619.1
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,746.71,594.3
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,698.77,561.03
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,653.5,529.29
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,596.95,486.84
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,541.84,444.38
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,476.29,392.18
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,414.23,341.42
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,339.59,279.24
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,274.52,223.38
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,207.38,164.87
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,147.8,112.04
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,88.74,51.67
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,23.37,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.83,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.44,7.45
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.54,20.75
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,42.67,32.19
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,58.52,46.72
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,80.09,60.55
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,113.25,85.41
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,143.26,107.87
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,176.11,133.61
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,207.38,159.64
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,238.85,185.84
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,271.67,212.77
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,304.86,239.59
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,340.86,268.13
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,373.89,294.03
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,413.6,325.1
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,455.25,357.3
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,512.04,401.15
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,570.79,446.05
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,616.72,480.94
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,664.7,517.08
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,702.77,545.45
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,741.34,574.0
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,771.87,596.58
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,801.82,618.68
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,815.45,628.58
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,827.17,637.23
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,853.46,656.66
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,878.13,674.81
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,900.41,691.6
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,920.72,707.02
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,922.65,708.67
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,922.08,708.8
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,912.5,702.69
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,900.49,695.0
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,889.72,688.87
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,876.37,680.87
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,854.74,667.08
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,830.86,651.67
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,797.63,628.72
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,762.96,604.54
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,725.85,578.96
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,687.4,552.0
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,644.73,521.38
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,601.22,489.51
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,547.67,448.9
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,497.98,410.26
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,440.57,364.36
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,385.52,319.1
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,323.53,266.87
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,265.6,216.64
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,200.12,159.3
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,141.78,107.29
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,83.86,45.7
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,21.18,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.83,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.5,6.76
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.62,20.69
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,40.77,30.39
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,50.39,39.34
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,74.9,56.18
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,104.9,79.26
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,131.39,101.53
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,150.43,118.3
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,173.85,137.15
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,197.58,156.06
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,232.14,183.0
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,268.97,211.55
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,301.71,236.69
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,331.57,259.36
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,390.92,305.1
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,463.89,360.81
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,547.23,425.31
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,647.71,501.3
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,688.82,531.01
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,730.65,561.14
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,767.06,586.67
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,802.35,610.25
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,833.6,631.13
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,863.09,650.78
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,887.41,666.91
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,909.58,681.67
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,925.25,692.76
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,938.28,702.24
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,946.34,708.52
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,951.63,713.09
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,953.87,716.01
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,953.31,717.18
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,947.01,714.02
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,937.91,709.12
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,922.97,701.38
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,905.47,691.87
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,885.25,680.1
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,859.33,664.27
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,827.58,643.4
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,794.14,621.24
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,753.79,595.37
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,712.42,568.24
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,664.85,534.56
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,617.18,499.83
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,563.32,459.33
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,510.45,418.54
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,448.26,369.27
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,392.12,323.33
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,328.33,269.71
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,269.13,218.45
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,204.45,161.8
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,146.88,110.18
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,86.91,43.11
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,24.27,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.86,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.72,5.48
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.7,20.73
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,43.7,33.0
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,56.06,44.41
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,70.71,51.98
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,106.18,71.18
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,143.67,96.97
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,184.86,128.91
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,225.42,162.95
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,267.31,198.64
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,314.55,237.66
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,366.26,280.08
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,408.68,315.31
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,450.72,349.3
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,495.69,384.66
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,542.33,420.44
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,586.12,453.42
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,630.94,486.43
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,677.05,520.2
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,724.17,554.08
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,766.03,583.26
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,806.17,609.73
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,836.75,629.73
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,865.4,648.44
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,889.73,664.72
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,911.8,679.53
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,927.57,690.48
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,940.69,699.81
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,948.36,705.62
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,953.23,709.72
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,954.6,712.02
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,953.17,712.58
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,946.1,709.32
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,936.3,704.33
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,921.0,695.58
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,906.95,687.77
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,883.64,673.48
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,858.16,657.7
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,825.05,636.07
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,790.27,613.16
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,750.51,587.17
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,709.69,559.87
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,663.41,527.27
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,616.81,493.74
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,563.12,453.86
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,510.25,413.58
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,451.25,367.55
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,392.38,320.22
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,330.49,268.85
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,272.94,219.47
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,206.01,161.49
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,146.65,108.65
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,85.4,36.76
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,23.32,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
