Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,11.8,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,18.32,4.23
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,26.02,16.57
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,30.4,21.17
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,34.55,25.18
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,50.01,39.1
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,87.84,54.88
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,125.43,82.82
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,161.09,112.73
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,201.65,145.29
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,247.0,182.69
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,293.62,221.29
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,344.47,263.35
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,393.96,304.23
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,448.41,348.49
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,481.91,375.82
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,509.28,397.31
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,557.72,434.87
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,608.77,473.64
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,650.79,504.94
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,692.79,535.75
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,725.27,559.03
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,756.01,580.8
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,809.11,618.94
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,862.61,655.42
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,886.36,671.6
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,907.64,686.38
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,924.59,698.41
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,938.81,708.71
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,947.91,715.5
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,954.13,720.49
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,955.48,722.87
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,953.89,723.38
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,947.47,720.79
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,938.15,716.31
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,923.7,708.05
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,911.78,701.79
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,888.69,688.33
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,863.15,673.03
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,832.13,652.3
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,799.22,630.11
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,761.21,605.1
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,721.79,578.68
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,671.54,542.86
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,619.63,504.6
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,570.4,467.08
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,521.41,428.77
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,467.35,385.26
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,414.8,341.66
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,351.09,287.6
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,291.88,235.77
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,223.46,175.45
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,163.03,120.36
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,93.49,33.05
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,26.83,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,10.81,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,20.13,3.86
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,30.89,20.53
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,39.48,28.99
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,47.63,36.63
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,57.13,45.26
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,92.9,57.36
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,131.7,82.67
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,174.75,115.8
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,218.82,151.76
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,268.39,193.69
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,316.07,235.51
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,365.61,278.42
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,414.14,320.0
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,463.61,361.4
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,512.95,401.53
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,559.04,438.24
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,603.72,473.14
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,647.51,506.59
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,687.52,536.86
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,726.53,565.89
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,762.97,592.44
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,797.89,616.84
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,828.09,637.71
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,856.33,657.18
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,880.22,673.6
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,901.8,688.45
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,918.71,700.51
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,933.01,710.98
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,942.74,718.21
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,949.68,723.65
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,950.5,725.15
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,948.46,724.83
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,941.61,721.29
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,931.96,715.92
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,915.75,705.82
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,896.94,693.98
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,873.5,678.89
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,847.82,662.21
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,819.26,643.17
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,785.85,620.52
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,746.05,593.17
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,705.18,564.8
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,658.86,531.49
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,612.34,496.76
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,558.87,455.97
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,506.37,414.97
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,446.98,367.39
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,390.14,320.53
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,324.25,264.99
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,265.83,214.14
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,192.8,150.81
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,129.09,94.2
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,67.73,15.4
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,9.78,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,7.86,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,20.06,2.26
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,30.95,20.49
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,43.19,32.23
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,54.82,42.99
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,64.81,52.08
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,98.56,65.63
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,135.28,88.79
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,178.86,120.95
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,221.37,155.92
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,266.63,194.27
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,311.61,233.0
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,359.08,273.42
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,405.46,312.52
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,453.39,352.04
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,499.69,389.55
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,547.32,427.26
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,594.56,463.89
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,639.69,498.31
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,680.41,528.99
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,719.99,558.34
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,755.08,583.46
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,788.48,606.54
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,818.71,627.38
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,846.93,646.81
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,869.92,662.78
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,890.54,677.19
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,908.38,690.2
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,923.71,701.59
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,934.43,709.76
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,942.36,716.17
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,929.01,708.43
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,912.78,698.83
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,890.09,684.86
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,862.41,667.7
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,878.46,681.63
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,893.75,694.91
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,843.63,661.02
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,796.91,629.46
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,630.09,501.83
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,460.93,366.78
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,523.85,422.35
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,576.96,469.01
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,605.14,494.17
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,619.73,508.58
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,569.21,469.45
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,519.24,430.0
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,451.67,374.83
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,388.1,321.55
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,324.05,266.66
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,264.59,214.24
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,199.52,156.44
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,144.45,105.05
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,79.74,7.46
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,20.14,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,6.88,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.6,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,25.23,15.61
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,31.96,22.44
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,38.34,28.49
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,50.01,39.07
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,69.69,53.73
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,82.42,64.34
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,95.19,74.82
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,106.2,83.65
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,117.21,92.38
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,136.26,107.59
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,155.49,122.78
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,178.37,140.75
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,201.73,158.95
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,227.89,179.27
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,254.6,199.86
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,285.36,223.48
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,320.74,250.46
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,359.8,280.25
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,400.16,310.75
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,430.1,333.12
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,460.87,356.03
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,480.13,371.27
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,501.57,388.21
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,535.85,415.22
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,573.02,444.18
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,580.33,449.88
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,586.89,455.21
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,592.41,459.96
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,597.03,464.09
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,582.9,454.3
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,567.58,443.68
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,547.66,429.14
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,526.94,414.04
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,717.39,566.06
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,891.37,695.25
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,868.87,679.81
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,844.02,663.96
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,794.48,629.4
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,747.71,596.64
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,671.94,542.36
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,598.61,487.27
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,564.3,462.08
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,529.26,435.62
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,485.89,402.04
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,446.69,370.86
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,391.93,326.0
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,339.5,281.89
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,291.59,240.22
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,246.21,199.38
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,180.99,141.68
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,124.26,89.25
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,63.35,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,8.96,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.95,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,15.66,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,28.14,17.89
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,39.83,29.23
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,51.11,39.7
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,65.88,53.07
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,86.3,67.4
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,109.26,85.97
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,129.59,102.12
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,123.71,97.36
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,118.15,92.86
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,115.67,90.68
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,112.45,87.82
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,122.0,95.34
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,131.58,102.81
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,148.74,116.38
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,166.13,130.06
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,181.57,142.1
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,197.18,154.22
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,226.09,176.87
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,255.36,199.61
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,267.06,208.41
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,278.84,217.31
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,270.92,210.99
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,262.81,204.59
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,252.11,196.19
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,241.23,187.66
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,244.21,190.05
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,247.16,192.43
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,251.52,195.93
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,255.87,199.45
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,271.02,211.49
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,286.28,223.61
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,296.63,232.55
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,301.69,237.45
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,305.87,241.69
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,309.52,245.56
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,277.93,219.99
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,240.6,189.76
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,261.31,207.43
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,274.69,219.21
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,306.18,246.51
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,326.67,264.95
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,335.04,273.34
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,340.68,279.42
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,327.21,269.09
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,304.79,251.35
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,288.66,238.86
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,268.98,222.51
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,220.63,180.84
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,174.99,140.68
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,125.04,96.6
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,80.61,55.81
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,42.06,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,7.41,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.95,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,8.26,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,13.5,5.57
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,22.19,13.77
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,30.89,21.78
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,42.5,32.28
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,54.16,40.45
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,65.54,49.89
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,76.92,59.18
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,96.7,75.54
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,116.25,91.45
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,118.12,92.59
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,119.87,93.65
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,132.44,103.52
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,145.09,113.37
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,167.45,130.95
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,190.15,148.65
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,208.41,162.72
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,226.89,176.91
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,256.31,199.62
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,286.15,222.46
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,318.11,246.84
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,352.8,273.14
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,391.87,302.8
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,431.94,333.0
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,467.21,359.62
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,503.32,386.76
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,556.44,428.4
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,609.02,469.3
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,773.86,599.42
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,926.64,710.27
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,937.98,717.73
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,946.17,724.18
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,940.37,721.05
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,931.61,716.08
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,917.01,707.0
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,899.6,696.07
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,876.75,681.67
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,851.41,665.56
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,820.92,645.21
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,793.26,626.86
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,755.12,601.25
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,715.6,574.34
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,670.72,542.76
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,625.29,510.23
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,573.08,470.22
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,523.86,431.2
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,465.24,383.77
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,409.0,336.72
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,344.0,280.92
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,283.88,227.6
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,214.07,165.59
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,153.02,106.12
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,77.9,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,16.02,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,6.88,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.51,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,23.1,13.43
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,29.43,20.08
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,35.53,25.89
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,53.48,42.04
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,80.65,62.85
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,94.96,74.68
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,109.41,86.42
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,134.1,106.13
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,159.75,126.39
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,205.18,161.01
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,257.4,201.46
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,319.38,248.97
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,397.62,310.04
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,465.44,363.74
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,553.41,432.26
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,599.84,467.84
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,646.25,502.7
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,687.96,533.53
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,728.31,561.76
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,765.65,586.63
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,801.13,609.98
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,831.64,630.81
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,859.83,650.07
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,884.78,667.0
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,907.1,682.21
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,923.98,694.51
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,937.96,704.97
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,947.69,712.81
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,954.39,718.74
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,955.49,720.89
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,953.51,721.1
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,947.12,718.43
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,937.72,713.81
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,922.96,705.39
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,905.36,695.09
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,882.83,681.36
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,857.78,665.85
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,827.01,645.57
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,794.26,623.79
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,760.16,601.98
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,719.92,575.27
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,674.34,543.53
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,628.22,510.82
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,575.38,470.76
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,523.24,429.89
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,466.39,383.85
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,409.75,336.53
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,343.95,280.24
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,283.16,226.45
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,211.66,162.99
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,149.42,101.12
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,64.75,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.91,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,7.86,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.45,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,25.27,15.06
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,31.01,21.45
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,36.41,26.67
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,60.95,48.66
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,93.39,72.45
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,114.93,86.2
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,144.42,106.18
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,177.15,125.87
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,231.44,165.54
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,282.68,207.98
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,340.46,255.69
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,396.88,302.03
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,459.88,352.69
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,509.05,392.34
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,558.2,430.96
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,604.43,466.45
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,650.04,500.6
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,692.55,532.67
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,733.59,561.64
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,771.04,587.19
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,806.51,611.27
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,838.63,633.11
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,868.38,653.3
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,893.91,670.66
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,916.71,686.25
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,934.36,699.18
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,949.01,710.22
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,959.29,718.45
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,966.43,724.69
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,968.95,727.71
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,968.29,728.73
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,962.08,725.98
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,952.73,721.23
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,938.5,713.17
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,921.33,703.17
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,898.59,689.35
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,873.23,673.7
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,842.47,653.66
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,809.6,632.04
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,771.91,607.12
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,732.71,580.84
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,691.75,552.8
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,645.65,520.44
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,592.82,481.01
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,540.52,440.24
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,480.8,392.4
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,423.28,344.7
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,358.92,289.71
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,297.2,235.26
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,224.05,170.66
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,159.87,104.44
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,70.75,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.9,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,15.04,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,25.46,15.01
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,33.11,23.22
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,40.25,30.02
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,46.45,35.76
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,75.63,45.36
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,114.8,68.0
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,157.93,99.68
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,203.21,136.66
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,251.5,177.56
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,301.97,219.85
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,361.52,269.35
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,409.87,310.59
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,457.05,349.71
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,501.41,385.47
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,540.56,416.28
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,588.68,453.03
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,633.54,486.59
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,672.77,515.54
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,710.3,542.78
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,750.17,571.74
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,789.36,598.99
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,804.24,609.08
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,815.62,617.06
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,837.36,632.26
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,856.86,645.88
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,866.74,653.64
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,873.89,659.69
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,895.83,675.64
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,912.69,688.09
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,925.69,698.19
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,935.8,706.49
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,927.44,702.0
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,916.29,695.85
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,916.18,697.54
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,912.29,696.68
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,888.0,681.34
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,861.37,664.5
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,828.63,643.03
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,793.98,620.09
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,751.9,592.13
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,711.9,565.36
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,652.8,523.16
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,595.04,480.09
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,538.79,437.39
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,483.78,394.47
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,426.45,348.59
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,371.27,302.91
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,303.75,245.65
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,241.31,191.25
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,172.98,131.46
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,112.2,69.94
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,44.99,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.95,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,15.24,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.5,11.62
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,31.59,21.9
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,41.17,30.86
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,58.76,46.74
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,83.92,62.43
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,105.09,78.71
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,123.94,94.71
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,142.32,110.62
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,154.31,121.1
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,190.2,148.11
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,233.33,181.72
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,262.02,205.1
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,292.17,229.48
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,314.05,247.05
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,334.08,262.7
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,352.86,276.73
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,365.08,285.35
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,421.77,329.76
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,487.15,380.06
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,523.46,407.96
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,563.58,438.63
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,595.59,463.38
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,628.54,488.73
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,648.9,503.94
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,668.34,518.53
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,723.83,560.12
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,779.22,600.04
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,756.66,584.04
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,731.32,565.62
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,702.59,544.97
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,669.57,521.07
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,677.78,527.57
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,684.52,532.82
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,815.11,632.84
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,925.8,711.82
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,875.71,678.07
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,823.45,643.5
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,783.62,616.57
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,742.39,588.23
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,580.72,467.5
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,425.61,345.44
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,539.07,440.31
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,629.53,514.01
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,562.48,461.38
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,498.38,410.51
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,408.12,337.13
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,323.74,266.81
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,255.81,208.68
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,194.46,154.99
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,152.96,116.44
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,112.29,66.49
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,44.2,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
