Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.95,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,11.8,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,15.89,6.93
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.07,17.05
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,35.77,26.07
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,27.77,19.19
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,29.86,18.92
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,31.85,20.69
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,32.83,22.32
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,40.08,28.36
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,47.35,34.33
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,59.45,44.28
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,71.57,54.13
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,84.19,64.3
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,96.68,74.28
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,111.92,86.43
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,127.17,98.49
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,141.9,110.06
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,156.8,121.7
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,173.13,134.5
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,189.67,147.4
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,197.57,153.44
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,205.54,159.56
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,203.2,157.64
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,200.8,155.72
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,224.73,174.45
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,248.83,193.17
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,248.44,192.87
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,247.99,192.62
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,272.65,212.06
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,301.57,234.66
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,334.45,260.3
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,367.74,286.13
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,377.79,296.08
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,393.74,310.58
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,592.38,470.49
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,771.88,607.3
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,751.02,592.2
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,728.11,576.96
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,695.36,554.17
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,661.03,530.08
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,647.34,522.24
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,630.66,511.96
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,549.03,449.39
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,467.45,385.35
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,448.65,371.28
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,431.4,357.4
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,399.11,330.75
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,364.94,301.21
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,305.87,249.64
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,250.89,200.04
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,158.68,120.18
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,79.37,42.19
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,30.24,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.91,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,7.71,0.35
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,14.58,7.05
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,21.4,13.37
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,27.51,18.98
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,33.79,23.28
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,42.49,30.67
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,51.2,37.95
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,58.95,44.32
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,66.71,50.61
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,80.28,61.67
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,93.68,72.45
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,121.19,94.64
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,148.71,116.5
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,179.63,140.84
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,211.03,165.29
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,234.02,182.89
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,257.4,200.68
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,275.49,214.33
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,293.79,228.09
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,313.66,243.02
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,336.03,259.79
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,318.63,246.24
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,299.48,231.49
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,298.64,230.8
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,297.7,229.99
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,294.22,227.37
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,290.63,224.7
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,285.95,221.28
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,281.18,217.81
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,270.41,209.66
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,259.53,201.44
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,271.49,211.47
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,278.66,217.78
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,385.97,304.94
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,491.69,388.41
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,497.24,393.13
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,501.47,397.42
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,417.19,331.87
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,327.51,261.13
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,278.26,222.74
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,238.62,191.17
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,247.39,199.48
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,255.14,206.74
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,286.25,233.86
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,311.18,255.18
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,283.86,232.77
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,255.86,209.05
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,198.51,160.19
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,144.58,113.54
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,94.93,69.93
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,44.61,18.42
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,17.56,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,6.88,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,12.54,3.91
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,23.65,14.86
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,34.76,25.1
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,43.95,33.53
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,53.14,39.63
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,57.5,43.26
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,61.86,46.8
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,69.12,52.71
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,76.4,58.55
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,84.64,65.11
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,92.73,71.5
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,92.83,71.29
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,92.88,71.08
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,106.7,82.05
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,120.53,92.93
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,137.34,106.14
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,154.27,119.34
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,166.28,128.61
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,178.48,138.02
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,196.21,151.73
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,214.11,165.49
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,228.32,176.39
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,242.67,187.38
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,269.07,207.63
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,295.72,227.92
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,331.42,255.18
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,366.08,281.46
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,408.43,313.67
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,451.43,346.08
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,466.51,358.09
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,481.44,370.18
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,534.4,412.62
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,586.74,454.06
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,746.03,579.41
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,888.12,683.31
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,864.41,667.35
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,838.26,650.99
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,805.11,629.04
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,770.19,605.7
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,732.54,581.26
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,690.99,553.5
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,642.55,518.7
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,594.07,482.56
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,537.49,439.21
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,482.28,395.69
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,410.86,337.7
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,344.07,281.82
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,226.56,183.29
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,119.48,93.04
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,92.12,67.27
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,66.95,24.33
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,23.93,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,10.81,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,19.31,8.69
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,36.38,25.76
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,53.08,41.13
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,70.82,57.22
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,89.13,69.72
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,101.53,79.96
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,113.3,89.67
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,127.44,101.03
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,141.56,112.24
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,160.94,127.45
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,180.85,142.96
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,195.19,153.94
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,209.68,164.97
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,232.99,182.92
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,256.71,201.01
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,271.15,211.78
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,285.66,222.58
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,306.12,238.03
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,330.29,256.21
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,360.0,278.59
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,390.4,301.33
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,387.47,298.65
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,384.05,295.77
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,422.28,325.41
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,464.0,357.26
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,543.19,418.08
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,627.79,481.51
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,748.35,573.19
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,867.49,661.21
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,877.83,669.19
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,885.69,676.48
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,879.16,672.99
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,870.09,667.91
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,851.95,656.61
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,831.55,643.75
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,804.79,626.45
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,776.12,607.62
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,740.34,582.74
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,700.73,554.88
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,659.09,525.98
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,616.97,496.1
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,568.49,460.58
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,520.33,424.44
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,466.29,382.46
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,413.82,340.62
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,352.2,290.17
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,294.1,241.24
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,222.14,179.8
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,162.67,127.82
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,105.47,77.01
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,48.56,10.08
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,18.41,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,9.83,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,18.34,7.61
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,35.06,24.67
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,51.38,39.76
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,70.73,57.34
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,90.71,71.21
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,104.86,82.8
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,118.44,93.99
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,129.88,103.28
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,140.85,112.03
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,162.61,129.23
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,184.98,146.76
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,210.74,166.85
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,232.85,183.87
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,258.65,203.72
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,285.12,223.92
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,313.66,245.59
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,343.04,267.71
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,391.54,304.8
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,440.43,341.79
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,513.8,398.37
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,591.85,457.51
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,682.18,527.48
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,779.95,601.54
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,817.48,628.44
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,854.35,655.13
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,870.59,667.46
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,884.56,678.04
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,893.75,685.12
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,900.41,690.59
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,899.41,690.97
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,895.77,689.67
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,885.87,683.95
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,873.48,676.61
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,854.04,664.54
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,832.39,650.64
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,804.83,632.17
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,775.54,612.3
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,728.19,578.3
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,683.44,545.78
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,614.55,494.87
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,547.95,444.62
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,503.09,410.84
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,458.65,376.61
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,415.94,343.08
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,373.56,308.92
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,327.89,270.98
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,283.49,232.94
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,216.78,175.52
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,161.42,126.69
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,105.75,76.51
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,49.15,1.49
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,18.85,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,12.29,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.73,6.73
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.21,19.62
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.13,29.9
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,48.38,37.6
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,62.95,47.43
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,62.15,46.51
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,58.95,44.55
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,74.54,57.46
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,89.76,69.86
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,104.74,81.94
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,119.71,93.84
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,144.84,113.82
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,170.21,133.73
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,212.37,166.8
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,259.64,203.5
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,314.99,246.47
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,378.34,294.99
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,445.09,346.67
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,520.99,404.38
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,565.78,436.95
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,611.33,469.84
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,614.79,471.15
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,614.51,469.95
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,637.01,487.09
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,661.63,505.48
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,688.38,527.16
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,714.59,548.46
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,684.11,524.78
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,646.42,496.04
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,638.72,492.48
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,629.53,487.6
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,607.96,472.22
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,585.7,456.19
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,726.61,568.28
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,854.93,665.29
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,765.15,601.94
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,676.73,537.78
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,668.29,533.25
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,657.23,526.27
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,631.46,509.14
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,603.77,490.24
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,575.32,469.62
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,545.1,447.07
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,471.27,388.61
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,404.69,334.61
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,342.51,283.09
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,284.09,233.31
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,219.45,177.31
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,160.86,125.74
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,97.37,69.08
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,40.33,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,15.42,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,3.44,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,6.74,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,12.05,4.78
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,17.36,9.77
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,25.09,16.86
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,32.82,22.52
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,38.14,27.05
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,43.46,31.5
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,51.69,38.34
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,59.93,45.09
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,77.86,59.86
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,95.52,74.21
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,120.66,94.49
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,145.83,114.51
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,170.66,134.05
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,195.89,153.72
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,226.25,177.28
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,257.1,200.98
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,326.78,255.08
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,402.34,312.61
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,519.61,404.5
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,652.3,504.99
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,753.11,582.84
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,861.79,659.71
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,886.09,676.13
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,907.53,691.36
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,924.17,703.31
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,937.77,713.3
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,942.49,717.34
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,943.97,719.34
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,880.15,676.5
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,807.4,624.61
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,724.52,563.02
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,636.72,496.37
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,713.22,560.6
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,778.28,613.4
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,731.95,581.13
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,684.91,548.42
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,673.96,541.72
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,660.0,532.62
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,626.87,509.52
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,592.67,484.88
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,553.61,455.34
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,514.02,424.73
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,474.38,393.46
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,434.3,360.79
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,377.1,312.71
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,322.57,265.42
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,258.07,208.69
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,198.45,155.04
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,132.0,93.19
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,65.22,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,24.16,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,7.37,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,12.02,1.85
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,21.43,12.73
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,26.9,18.07
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,28.26,19.55
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,26.98,16.82
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,31.75,20.48
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,31.86,21.49
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,44.43,32.03
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,57.02,42.45
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,70.59,53.54
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,84.17,64.52
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,97.52,75.2
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,110.82,85.75
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,125.8,97.58
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,140.86,109.39
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,159.2,123.77
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,177.76,138.23
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,199.23,154.92
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,220.96,171.71
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,234.64,182.14
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,248.46,192.67
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,225.79,174.82
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,202.73,156.71
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,223.52,173.02
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,244.52,189.33
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,268.04,207.61
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,294.62,228.16
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,286.88,222.17
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,281.83,218.36
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,268.66,208.4
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,255.35,198.34
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,271.09,212.83
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,287.21,227.55
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,492.76,394.74
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,681.43,539.31
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,663.35,526.23
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,643.39,513.03
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,601.89,483.07
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,560.49,452.61
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,500.27,406.7
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,437.51,358.04
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,392.63,322.37
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,341.31,281.06
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,314.14,259.36
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,287.2,237.17
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,285.55,235.34
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,271.01,221.66
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,209.68,168.21
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,154.65,119.48
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,96.21,65.4
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,26.06,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,6.39,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,3.44,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.85,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,6.8,0.16
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,8.67,2.0
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,12.53,5.53
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,16.39,8.37
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,20.26,11.67
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,24.13,14.92
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,42.98,30.82
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,61.86,46.53
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,89.27,69.09
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,115.97,90.73
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,138.59,108.74
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,161.42,126.71
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,175.7,137.71
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,190.25,148.89
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,170.92,133.13
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,151.01,116.98
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,128.89,99.09
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,106.43,80.92
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,126.75,97.15
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,147.22,113.35
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,161.67,124.69
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,176.22,136.08
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,202.66,156.83
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,229.35,177.63
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,238.5,184.66
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,247.69,191.79
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,251.08,194.48
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,254.46,197.21
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,282.04,218.86
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,315.28,244.69
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,388.46,303.18
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,454.91,355.63
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,628.31,493.2
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,781.35,608.12
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,758.99,592.29
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,734.45,576.24
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,708.17,558.67
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,680.04,539.66
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,645.14,515.94
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,608.84,490.29
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,601.75,487.02
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,586.71,476.98
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,538.98,439.75
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,491.2,401.4
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,429.17,350.43
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,370.1,299.95
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,302.86,241.12
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,239.79,184.06
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,159.08,105.91
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,69.98,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,13.27,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,19.4,4.4
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,25.96,16.44
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,32.11,22.56
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,42.33,31.93
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,54.13,42.54
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,90.43,65.14
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,119.43,90.33
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,142.81,110.12
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,159.85,124.73
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,190.2,148.93
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,221.51,173.62
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,265.53,207.8
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,308.76,241.18
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,360.58,281.22
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,416.43,324.58
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,394.45,307.06
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,361.6,280.46
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,360.55,279.19
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,357.74,276.32
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,348.74,269.06
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,338.84,261.14
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,363.6,280.52
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,389.49,300.62
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,511.8,397.21
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,641.73,496.29
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,775.23,596.84
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,907.04,687.66
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,923.06,697.59
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,936.1,706.56
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,909.27,688.96
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,884.3,672.92
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,831.97,637.41
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,775.27,596.38
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,834.93,641.97
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,878.41,672.83
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,853.11,655.92
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,825.36,637.85
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,792.0,615.93
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,761.32,595.81
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,720.24,567.51
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,678.03,538.15
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,614.23,492.15
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,551.19,444.39
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,487.57,395.22
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,426.83,346.85
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,336.15,273.05
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,258.46,208.12
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,190.92,150.63
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,124.1,93.42
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,98.25,61.55
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,47.87,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
