Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,15.55,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,15.7,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.0,1.75,15.85,8.0,7.71,0.87
2018,8,30,6,30,0.0,12.0,1.7,16.0,12.0,11.57,4.5
2018,8,30,6,45,0.0,16.5,1.65,16.15,16.5,15.91,8.49
2018,8,30,7,0,0.0,21.0,1.6,16.3,21.0,20.26,12.43
2018,8,30,7,15,0.0,25.5,1.55,16.35,25.5,24.61,15.32
2018,8,30,7,30,0.0,30.0,1.5,16.4,30.0,28.96,18.97
2018,8,30,7,45,0.0,33.0,1.4,16.45,33.0,31.86,21.36
2018,8,30,8,0,0.0,36.0,1.3,16.5,36.0,34.77,23.72
2018,8,30,8,15,0.0,61.5,1.25,16.6,61.5,59.45,44.22
2018,8,30,8,30,0.0,87.0,1.2,16.7,87.0,84.17,64.42
2018,8,30,8,45,5.5,134.5,1.15,16.8,138.0,130.78,102.0
2018,8,30,9,0,11.0,182.0,1.1,16.9,189.0,177.52,138.88
2018,8,30,9,15,29.5,194.5,1.15,17.05,214.5,195.82,152.88
2018,8,30,9,30,48.0,207.0,1.2,17.2,240.0,218.85,170.78
2018,8,30,9,45,53.5,246.5,1.2,17.35,285.5,260.88,203.02
2018,8,30,10,0,59.0,286.0,1.2,17.5,331.0,303.59,235.17
2018,8,30,10,15,77.0,323.5,1.35,17.6,384.0,353.12,272.58
2018,8,30,10,30,95.0,361.0,1.5,17.7,437.0,404.31,310.79
2018,8,30,10,45,89.5,371.0,1.6,17.85,444.5,415.09,318.24
2018,8,30,11,0,84.0,381.0,1.7,18.0,452.0,425.36,325.52
2018,8,30,11,15,82.0,391.5,1.8,18.05,461.5,438.34,335.0
2018,8,30,11,30,80.0,402.0,1.9,18.1,471.0,451.11,344.31
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,447.54,342.07
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,443.62,339.66
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,460.29,352.66
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,480.78,368.34
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,496.25,380.45
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,511.53,392.5
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,597.62,461.16
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,683.83,528.44
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,721.58,558.2
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,758.76,587.77
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,818.56,634.09
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,862.78,666.87
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,842.23,654.33
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,814.64,637.15
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,780.67,614.31
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,744.9,590.01
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,703.26,562.52
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,660.59,533.68
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,613.74,499.4
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,564.89,462.08
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,506.76,416.47
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,450.46,370.84
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,385.3,316.44
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,324.28,263.74
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,251.26,199.98
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,186.42,141.97
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,114.68,68.28
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,37.24,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,9.47,2.35
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,12.8,5.6
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,17.04,9.52
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,21.26,13.37
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,33.17,22.34
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,42.49,30.51
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,63.31,47.93
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,83.91,64.93
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,112.22,87.99
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,140.64,110.8
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,191.93,151.47
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,240.68,189.57
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,269.48,211.56
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,299.13,234.0
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,342.11,266.7
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,384.68,298.72
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,476.95,371.5
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,584.52,454.4
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,673.63,522.69
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,774.01,594.83
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,805.11,616.48
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,833.76,636.98
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,857.71,654.12
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,878.87,669.4
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,896.5,683.4
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,911.15,695.41
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,905.09,692.64
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,895.52,688.34
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,912.28,703.22
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,925.51,715.54
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,918.66,713.67
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,908.68,709.61
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,892.81,700.86
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,874.01,689.94
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,845.64,672.0
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,815.13,652.28
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,786.99,632.81
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,756.34,611.35
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,677.99,553.91
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,602.37,495.89
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,587.21,485.88
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,564.12,468.79
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,484.85,403.74
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,409.53,340.74
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,276.59,228.75
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,151.38,122.17
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,145.83,115.44
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,137.2,103.82
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,84.63,45.19
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,25.46,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,5.41,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,8.32,0.0
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,18.78,10.18
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,27.98,18.93
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,29.93,21.0
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,31.08,22.17
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,53.37,37.23
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,61.86,46.9
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,87.85,68.42
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,113.61,89.35
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,150.93,119.13
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,189.41,149.45
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,206.9,162.81
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,229.08,179.85
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,250.4,196.19
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,272.01,212.64
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,280.19,218.65
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,287.96,224.35
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,305.1,237.33
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,322.5,250.45
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,347.94,269.77
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,374.0,289.45
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,376.54,291.36
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,378.83,293.2
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,403.53,312.32
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,428.78,331.75
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,521.74,406.66
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,617.35,481.99
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,712.96,556.17
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,810.52,629.99
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,809.41,629.96
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,805.85,629.15
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,809.62,633.73
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,810.76,636.49
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,837.44,657.81
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,856.69,673.8
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,831.46,657.45
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,803.88,639.51
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,768.96,615.26
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,735.28,591.8
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,674.68,548.47
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,615.21,503.65
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,545.87,449.6
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,475.86,393.95
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,433.41,359.74
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,391.13,324.5
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,335.97,277.51
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,283.86,231.65
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,217.65,173.19
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,158.88,119.84
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,93.41,43.35
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,26.19,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,10.32,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,16.52,0.0
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,28.62,18.37
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,40.11,29.57
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,49.34,38.24
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,58.05,46.2
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,91.4,63.8
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,118.65,83.73
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,147.05,104.24
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,186.26,135.16
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,236.19,174.35
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,294.77,221.28
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,339.19,258.74
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,385.09,296.7
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,426.83,330.88
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,468.9,364.52
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,504.86,392.74
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,540.21,419.86
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,559.27,434.11
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,574.4,445.11
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,612.67,473.23
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,650.88,500.69
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,681.37,523.16
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,711.02,544.93
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,744.3,569.21
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,776.46,592.54
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,799.8,609.97
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,821.21,626.01
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,831.84,634.94
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,840.08,642.37
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,839.52,643.87
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,836.41,643.69
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,846.89,653.02
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,853.89,659.94
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,847.72,657.69
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,841.03,655.25
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,814.66,638.82
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,786.12,620.77
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,753.81,598.75
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,717.14,573.34
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,636.88,514.87
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,559.82,456.52
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,512.16,420.2
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,469.0,386.34
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,424.58,350.69
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,380.56,314.26
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,324.53,266.81
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,271.69,220.59
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,205.28,162.36
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,146.39,109.13
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,81.98,28.73
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,18.69,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,5.9,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,10.34,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,18.85,10.1
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,28.1,19.04
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,32.64,23.44
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,42.47,32.39
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,62.97,45.76
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,77.51,60.19
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,101.16,79.67
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,125.04,99.01
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,143.58,113.69
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,162.4,128.44
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,184.1,145.29
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,206.42,162.49
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,232.05,182.24
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,254.47,199.3
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,268.28,209.49
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,282.06,219.62
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,312.6,242.83
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,344.18,266.6
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,388.55,300.08
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,434.49,334.36
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,483.77,372.3
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,537.27,413.0
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,630.79,485.41
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,728.96,559.4
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,787.83,603.13
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,846.43,644.91
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,847.76,646.27
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,846.34,646.34
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,830.38,636.5
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,811.89,624.99
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,801.83,619.65
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,789.54,612.45
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,811.76,630.99
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,825.84,643.03
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,799.19,626.34
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,773.25,610.27
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,738.66,586.59
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,702.61,561.67
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,659.44,531.77
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,615.6,500.03
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,540.63,442.15
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,466.13,383.45
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,417.95,344.83
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,370.95,305.92
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,315.1,258.49
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,262.59,212.49
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,189.62,149.19
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,126.05,92.64
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,68.92,12.78
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,13.54,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,6.88,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,10.8,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,19.73,10.67
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,28.22,19.05
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,29.34,20.44
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,30.43,21.57
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,45.62,31.01
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,56.04,42.0
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,68.64,52.42
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,81.08,62.57
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,105.25,82.24
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,129.58,101.75
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,147.08,115.5
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,164.75,129.26
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,177.05,138.64
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,189.47,148.07
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,217.62,169.84
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,246.31,191.77
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,307.27,238.83
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,373.51,289.0
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,461.25,357.17
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,560.95,432.57
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,663.51,511.35
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,774.77,593.89
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,798.36,609.28
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,819.78,623.95
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,825.33,628.33
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,829.63,632.09
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,829.32,632.75
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,826.28,631.64
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,785.78,604.82
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,742.8,574.78
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,718.16,558.82
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,691.66,541.1
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,776.18,606.6
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,845.86,658.32
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,823.77,644.54
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,794.91,626.38
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,761.03,603.33
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,725.4,578.83
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,667.59,538.43
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,613.24,499.05
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,533.09,436.94
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,457.42,376.92
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,414.87,342.72
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,372.86,307.72
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,314.51,258.13
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,262.55,212.37
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,196.23,154.04
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,138.07,100.43
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,75.55,0.0
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,17.84,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.85,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,13.68,5.6
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,20.45,12.3
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,21.19,13.25
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,21.91,14.03
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,33.12,20.67
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,38.62,27.38
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,46.85,34.25
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,55.08,41.03
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,72.04,55.04
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,88.88,68.77
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,103.56,80.55
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,118.26,92.25
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,131.34,102.57
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,144.51,112.9
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,152.39,118.95
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,160.37,125.09
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,174.43,136.11
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,188.66,147.22
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,201.13,156.91
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,213.74,166.7
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,199.66,155.46
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,185.37,144.12
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,192.9,150.06
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,200.47,156.0
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,198.4,154.42
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,196.29,152.84
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,193.21,150.5
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,190.08,148.13
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,266.84,211.69
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,342.23,273.2
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,313.35,250.34
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,289.28,231.32
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,414.52,335.13
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,521.36,422.29
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,441.19,358.35
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,354.57,288.81
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,350.43,286.13
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,345.82,282.84
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,306.47,251.2
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,276.96,227.15
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,254.41,208.91
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,233.17,191.53
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,232.29,191.81
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,234.67,193.94
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,184.16,150.8
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,142.5,114.4
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,100.94,77.73
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,61.98,42.35
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,34.37,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,8.79,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,3.44,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,6.75,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,18.49,9.46
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,28.0,18.98
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,33.53,24.33
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,41.0,31.23
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,56.22,40.68
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,66.63,51.36
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,83.48,65.37
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,100.42,79.25
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,131.85,104.23
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,167.77,132.8
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,199.93,158.51
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,232.56,184.26
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,279.72,221.34
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,336.4,266.59
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,359.97,285.26
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,382.68,303.04
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,414.98,328.4
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,448.31,354.31
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,492.43,388.59
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,538.33,423.88
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,608.3,478.52
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,682.83,535.59
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,735.16,574.89
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,787.84,613.26
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,804.13,623.99
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,819.15,634.11
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,830.48,642.04
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,839.22,648.27
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,846.98,654.06
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,851.88,657.97
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,840.39,650.43
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,826.11,641.13
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,841.59,653.68
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,856.56,665.81
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,831.21,649.09
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,803.42,630.88
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,769.37,607.92
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,733.42,583.4
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,695.39,557.78
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,652.01,527.67
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,602.38,490.77
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,552.81,452.31
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,494.41,405.82
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,437.69,359.02
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,374.43,305.14
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,313.19,251.13
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,239.2,185.64
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,174.08,121.81
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,88.72,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,5.9,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,7.37,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,14.74,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,18.35,9.12
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,24.45,15.77
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,28.39,19.65
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,32.04,23.1
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,59.28,38.62
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,89.39,62.51
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,118.52,86.15
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,147.51,110.54
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,181.83,138.12
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,219.93,169.1
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,254.97,198.66
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,291.74,228.57
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,348.56,273.03
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,426.89,334.62
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,486.38,381.21
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,552.53,432.18
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,594.83,464.26
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,634.15,493.71
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,670.47,520.54
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,705.32,545.9
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,735.9,568.63
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,764.62,589.24
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,788.62,606.42
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,810.57,622.22
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,826.59,634.37
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,839.95,644.76
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,840.76,646.45
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,838.74,646.29
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,856.51,660.72
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,871.1,672.86
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,842.81,654.96
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,812.17,635.67
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,842.45,659.83
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,862.76,676.61
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,836.57,659.97
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,807.88,641.6
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,773.63,617.96
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,737.48,592.72
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,694.94,563.12
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,655.44,535.37
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,606.0,497.8
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,556.51,458.65
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,498.43,411.35
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,441.89,363.76
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,375.52,306.63
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,316.74,253.87
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,241.2,186.41
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,174.98,118.84
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,78.23,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,17.69,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,20.89,10.85
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,26.44,17.38
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,35.08,25.45
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,43.13,32.86
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,81.48,56.28
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,122.14,89.25
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,149.85,103.15
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,199.69,137.71
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,249.86,177.13
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,314.2,230.14
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,365.5,276.24
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,417.36,321.89
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,467.81,365.42
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,517.72,407.31
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,563.82,445.08
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,608.59,480.79
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,651.68,514.44
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,693.09,546.06
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,730.31,573.31
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,765.34,597.88
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,796.15,619.59
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,824.32,639.63
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,848.44,656.7
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,869.65,671.78
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,886.17,684.58
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,899.58,695.3
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,908.43,702.6
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,913.99,707.71
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,913.91,708.95
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,910.51,707.96
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,901.68,702.89
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,889.66,695.65
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,874.23,685.9
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,855.85,674.08
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,830.67,657.18
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,802.93,638.37
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,768.6,614.49
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,732.28,588.95
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,692.65,561.46
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,651.73,532.51
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,608.34,499.89
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,560.64,462.16
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,502.78,415.03
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,446.47,367.53
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,378.42,308.75
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,318.23,254.54
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,239.31,184.16
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,169.37,110.52
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,74.98,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
