Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,11.8,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,18.58,7.97
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,36.54,25.85
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,55.23,42.92
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,66.75,53.49
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,80.12,61.32
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,93.71,72.45
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,108.54,85.11
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,150.88,115.76
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,210.18,160.87
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,241.83,186.65
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,279.16,216.92
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,302.64,236.74
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,319.1,250.27
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,336.81,264.21
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,353.73,277.26
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,371.57,291.23
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,389.59,305.27
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,421.43,329.54
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,453.73,353.91
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,410.26,320.19
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,363.24,283.52
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,296.16,231.17
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,226.12,175.62
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,264.51,206.06
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,306.81,239.08
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,313.54,244.57
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,320.25,250.18
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,303.59,237.41
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,286.66,224.43
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,317.41,250.6
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,353.48,280.6
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,407.94,325.84
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,452.14,362.77
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,491.1,395.59
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,520.0,420.43
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,505.68,409.87
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,489.13,397.49
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,421.91,344.36
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,362.05,296.13
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,377.6,309.05
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,381.04,310.37
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,333.8,268.79
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,288.11,226.94
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,213.88,161.34
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,145.88,85.05
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,60.96,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,14.74,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,22.67,10.36
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,32.07,21.95
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,41.72,31.07
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,41.09,30.84
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,59.19,32.7
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,100.95,53.91
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,150.27,89.08
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,196.34,126.51
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,245.11,168.25
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,293.59,210.64
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,343.27,253.6
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,387.43,292.14
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,428.83,327.3
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,470.68,361.58
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,511.15,393.84
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,551.14,425.46
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,589.99,455.6
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,606.07,467.39
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,617.2,475.11
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,666.87,513.98
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,718.52,553.5
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,726.09,558.38
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,729.3,560.14
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,715.96,549.86
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,696.77,535.34
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,662.11,509.56
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,624.75,481.53
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,551.03,426.86
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,475.26,369.52
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,470.88,368.78
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,458.55,361.78
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,529.61,419.12
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,588.68,466.48
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,487.17,388.24
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,391.07,312.91
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,332.26,267.07
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,275.35,221.77
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,238.98,192.94
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,196.99,159.03
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,160.32,128.87
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,124.8,99.21
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,96.11,74.9
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,67.82,50.67
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,49.52,34.29
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,33.03,13.68
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,17.67,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.95,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,5.78,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,11.08,3.9
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,16.39,8.83
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,23.15,15.0
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,29.92,19.88
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,51.69,38.31
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,73.18,56.24
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,85.9,66.58
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,98.65,76.81
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,121.75,95.28
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,145.16,113.75
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,166.81,130.62
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,188.82,147.62
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,203.61,158.8
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,218.7,170.18
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,272.61,211.86
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,331.22,256.39
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,331.87,256.15
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,331.69,255.54
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,386.8,297.82
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,444.28,341.16
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,420.28,322.78
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,391.94,301.35
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,417.97,322.03
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,441.8,340.83
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,528.15,408.33
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,611.11,472.07
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,624.72,483.19
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,631.82,490.17
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,662.1,515.75
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,690.93,539.87
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,601.7,471.71
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,511.9,402.6
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,434.41,343.52
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,352.68,279.92
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,342.18,273.65
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,336.32,270.31
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,324.98,262.14
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,311.02,251.41
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,284.82,230.19
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,264.27,212.51
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,213.76,169.81
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,159.86,123.78
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,115.2,84.17
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,75.07,30.3
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,31.07,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,4.42,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,8.58,0.0
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,16.04,8.05
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,23.16,14.66
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,42.28,31.73
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,58.32,42.51
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,83.39,61.52
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,109.93,82.3
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,145.48,110.8
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,182.46,140.4
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,218.39,167.99
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,258.84,199.49
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,269.88,209.4
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,276.59,215.23
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,281.24,218.85
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,280.75,218.18
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,347.24,269.87
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,421.08,326.47
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,482.23,374.06
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,550.78,426.87
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,557.97,431.75
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,562.37,434.72
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,476.73,368.18
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,380.14,291.88
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,284.48,219.31
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,184.63,141.55
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,311.9,244.29
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,440.1,344.4
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,504.95,394.1
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,568.94,442.88
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,557.61,434.85
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,545.23,426.4
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,507.75,398.9
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,470.13,371.05
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,461.99,366.98
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,451.27,360.67
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,432.95,347.69
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,420.0,338.43
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,310.84,251.71
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,209.86,169.48
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,161.86,130.06
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,115.41,91.21
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,95.38,73.9
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,76.29,57.02
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,66.5,46.44
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,60.46,15.45
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,21.51,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,8.36,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,9.92,0.06
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,7.91,1.07
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,7.71,1.11
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,9.56,2.83
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,14.98,6.47
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,20.39,10.38
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,26.73,15.82
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,50.25,33.24
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,78.03,54.73
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,149.29,114.33
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,211.85,165.19
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,239.37,186.96
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,267.18,208.77
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,282.42,220.51
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,293.4,228.7
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,336.44,262.2
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,385.07,299.78
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,471.54,366.58
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,566.62,438.29
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,559.91,431.87
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,547.07,421.45
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,479.7,369.98
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,401.5,309.34
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,347.33,268.7
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,291.46,225.78
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,340.88,265.07
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,391.06,304.2
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,391.59,304.89
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,391.77,305.59
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,462.14,364.04
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,523.62,414.71
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,489.21,387.4
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,448.15,355.54
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,492.79,393.65
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,525.37,421.63
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,524.68,422.12
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,517.08,417.21
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,467.54,378.58
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,418.33,339.44
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,230.9,188.16
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,56.11,41.99
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,121.02,95.18
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,171.37,131.91
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,143.19,102.47
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,108.57,11.02
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,42.12,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,9.83,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,15.41,2.25
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,20.62,11.87
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,28.93,19.73
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,36.69,26.9
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,45.41,32.93
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,39.14,27.63
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,32.82,22.26
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,46.85,34.02
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,60.89,45.66
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,65.39,49.22
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,69.94,52.82
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,147.09,115.7
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,220.79,174.45
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,249.23,196.6
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,278.83,219.71
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,290.42,228.69
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,302.04,237.75
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,309.19,243.3
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,316.24,248.8
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,368.89,290.16
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,424.55,333.34
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,404.2,317.41
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,383.64,301.5
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,362.43,285.09
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,340.31,267.83
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,326.68,257.47
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,312.68,246.76
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,301.56,238.38
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,290.23,229.83
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,396.91,319.82
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,495.12,401.17
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,590.86,479.26
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,672.38,544.16
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,645.62,524.41
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,616.8,502.89
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,585.38,479.01
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,552.16,453.2
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,513.52,422.38
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,473.84,389.84
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,422.36,346.97
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,372.17,303.61
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,311.03,249.77
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,252.43,196.63
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,175.69,126.17
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,100.34,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,39.36,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,11.3,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,18.6,2.43
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,23.82,14.61
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,28.82,19.73
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,33.0,23.77
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,44.06,25.28
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,86.75,42.62
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,133.49,73.87
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,181.3,112.53
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,235.12,159.05
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,284.12,203.0
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,333.86,247.45
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,361.29,276.01
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,381.67,296.49
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,435.64,340.26
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,499.61,391.34
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,547.11,428.82
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,593.57,464.81
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,628.26,490.94
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,660.7,514.78
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,683.85,531.6
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,703.39,545.51
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,709.42,548.39
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,710.63,547.7
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,707.89,546.06
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,701.11,541.38
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,706.02,547.44
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,708.28,551.48
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,742.15,578.11
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,770.19,599.93
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,757.64,593.07
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,742.16,584.26
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,721.34,571.04
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,697.93,555.83
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,669.21,536.61
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,638.51,515.64
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,600.53,486.86
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,558.33,454.09
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,511.81,418.68
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,465.35,381.89
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,402.59,329.9
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,342.12,278.3
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,280.0,224.07
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,222.72,172.44
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,155.25,108.84
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,86.85,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,33.68,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,10.32,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,16.75,0.0
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,21.65,12.59
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,26.33,17.42
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,31.92,22.67
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,42.2,26.9
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,76.28,42.02
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,116.34,68.51
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,158.68,102.04
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,204.44,140.87
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,256.16,185.05
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,315.37,235.74
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,367.08,280.52
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,425.33,329.98
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,473.75,371.26
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,522.79,412.2
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,564.0,446.41
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,603.48,478.54
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,639.26,507.12
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,672.75,533.4
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,701.49,555.9
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,727.51,575.16
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,749.45,591.07
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,768.34,604.83
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,781.79,614.8
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,791.98,622.54
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,796.88,626.44
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,798.46,628.07
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,794.87,626.19
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,788.03,622.08
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,775.26,613.71
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,759.46,603.2
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,738.4,589.15
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,714.68,573.05
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,684.82,552.3
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,652.88,529.75
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,614.68,500.58
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,578.79,472.26
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,531.95,435.35
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,485.08,397.21
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,429.21,350.5
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,375.21,303.69
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,308.67,245.32
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,251.17,192.74
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,168.43,114.61
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,76.67,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,10.32,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,16.96,0.0
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,23.32,13.76
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,27.98,18.69
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,30.15,20.93
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,37.65,27.71
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,81.89,38.26
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,134.16,72.63
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,183.07,111.59
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,233.92,155.7
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,284.11,201.03
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,334.9,246.97
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,383.8,290.89
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,432.33,333.59
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,478.28,373.3
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,523.01,411.02
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,564.55,445.2
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,604.26,477.08
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,639.23,504.74
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,671.79,529.99
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,700.37,551.65
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,726.11,570.04
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,747.03,584.55
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,764.84,596.83
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,777.46,605.51
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,786.78,611.93
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,791.1,614.74
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,792.13,615.32
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,788.77,613.41
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,782.18,609.32
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,769.86,601.47
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,754.52,591.52
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,733.22,577.14
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,709.23,560.8
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,680.33,540.94
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,649.26,519.22
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,611.18,490.44
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,575.39,462.69
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,528.99,426.18
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,482.38,388.48
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,427.28,342.83
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,373.87,297.04
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,307.17,239.43
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,245.59,184.37
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,167.49,108.33
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,77.55,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,9.83,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,16.13,0.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,22.47,12.89
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,27.18,17.9
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,28.94,19.79
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,33.72,24.15
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,77.11,35.29
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,128.48,68.35
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,176.52,106.01
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,226.51,148.81
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,275.7,192.77
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,325.58,237.47
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,373.34,280.03
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,420.75,321.38
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,465.12,359.38
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,508.29,395.4
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,548.75,428.37
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,587.41,459.09
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,622.9,486.78
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,656.1,512.09
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,684.42,533.4
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,709.98,551.55
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,731.13,565.84
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,749.24,577.95
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,762.78,587.17
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,773.1,594.2
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,778.32,597.85
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,780.24,599.32
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,777.03,597.77
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,770.6,594.11
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,758.1,586.34
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,742.58,576.52
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,721.32,562.93
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,697.45,547.41
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,667.89,527.58
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,636.29,505.98
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,598.56,477.72
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,559.65,447.91
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,516.49,414.7
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,469.92,377.75
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,413.57,331.77
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,359.33,285.74
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,292.17,227.94
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,234.25,175.73
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,150.35,92.68
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,61.85,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
