Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,8.85,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,14.26,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,19.34,10.4
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,24.13,15.54
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,26.51,17.97
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,31.64,22.68
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,61.88,42.94
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,84.81,65.68
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,103.19,80.53
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,122.02,95.6
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,153.09,120.26
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,187.9,147.58
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,227.83,178.08
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,268.82,209.27
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,325.23,251.73
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,393.94,303.54
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,450.08,345.87
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,511.97,391.92
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,499.08,380.68
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,476.82,362.48
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,487.83,372.11
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,496.92,379.71
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,505.32,386.77
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,512.46,392.75
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,504.56,388.33
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,497.99,384.7
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,489.72,379.79
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,480.52,374.09
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,518.38,406.55
2018,10,9,13,30,407.0,237.0,3.3,18.8,504.0,555.22,437.98
2018,10,9,13,45,443.0,218.5,3.5,18.55,497.5,562.19,445.45
2018,10,9,14,0,479.0,200.0,3.7,18.3,491.0,566.66,451.21
2018,10,9,14,15,673.0,138.5,3.8,18.05,522.0,637.54,509.88
2018,10,9,14,30,867.0,77.0,3.9,17.8,553.0,689.71,552.5
2018,10,9,14,45,849.0,74.5,4.0,17.6,512.0,658.97,531.09
2018,10,9,15,0,831.0,72.0,4.1,17.4,471.0,629.8,510.18
2018,10,9,15,15,724.0,77.0,4.1,17.4,400.5,548.42,446.87
2018,10,9,15,30,617.0,82.0,4.1,17.4,330.0,472.65,386.74
2018,10,9,15,45,576.5,74.0,3.9,16.95,282.5,422.36,346.67
2018,10,9,16,0,536.0,66.0,3.7,16.5,235.0,373.07,306.25
2018,10,9,16,15,457.5,59.5,3.65,16.15,186.0,308.23,252.05
2018,10,9,16,30,379.0,53.0,3.6,15.8,137.0,248.21,200.66
2018,10,9,16,45,358.0,43.5,3.6,15.45,106.5,213.91,169.06
2018,10,9,17,0,337.0,34.0,3.6,15.1,76.0,180.84,136.63
2018,10,9,17,15,218.5,23.0,3.65,14.8,45.5,112.82,64.78
2018,10,9,17,30,100.0,12.0,3.7,14.5,15.0,39.99,0.0
2018,10,9,17,45,50.0,6.0,3.8,14.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,63.5,9.5,0.7,13.1,12.5,9.34,0.0
2018,10,10,6,30,127.0,19.0,0.8,13.2,25.0,15.0,0.0
2018,10,10,6,45,186.5,31.0,0.95,13.35,52.0,23.87,13.99
2018,10,10,7,0,246.0,43.0,1.1,13.5,79.0,32.3,22.7
2018,10,10,7,15,268.0,56.5,1.1,13.6,109.5,41.48,31.31
2018,10,10,7,30,290.0,70.0,1.1,13.7,140.0,50.21,39.35
2018,10,10,7,45,421.5,79.0,1.1,13.85,206.0,80.84,50.51
2018,10,10,8,0,553.0,88.0,1.1,14.0,272.0,124.85,76.65
2018,10,10,8,15,656.0,82.5,1.05,14.2,333.0,165.51,104.82
2018,10,10,8,30,759.0,77.0,1.0,14.4,394.0,218.96,146.66
2018,10,10,8,45,784.5,79.5,0.95,14.6,438.0,265.98,187.78
2018,10,10,9,0,810.0,82.0,0.9,14.8,482.0,314.41,230.1
2018,10,10,9,15,778.0,96.5,0.8,15.05,505.5,355.09,266.53
2018,10,10,9,30,746.0,111.0,0.7,15.3,529.0,389.21,296.38
2018,10,10,9,45,581.5,166.5,0.6,15.6,504.0,402.35,309.31
2018,10,10,10,0,417.0,222.0,0.5,15.9,479.0,400.48,308.83
2018,10,10,10,15,628.0,164.0,0.5,16.15,569.5,473.22,364.82
2018,10,10,10,30,839.0,106.0,0.5,16.4,660.0,559.29,429.3
2018,10,10,10,45,876.5,96.0,0.5,16.65,689.0,601.35,459.95
2018,10,10,11,0,914.0,86.0,0.5,16.9,718.0,641.64,489.26
2018,10,10,11,15,916.0,86.5,0.8,17.05,728.5,668.92,512.54
2018,10,10,11,30,918.0,87.0,1.1,17.2,739.0,693.56,533.63
2018,10,10,11,45,756.5,148.0,1.35,17.35,686.5,664.9,513.21
2018,10,10,12,0,595.0,209.0,1.6,17.5,634.0,628.19,486.29
2018,10,10,12,15,428.5,254.0,1.85,17.5,559.0,564.01,438.75
2018,10,10,12,30,262.0,299.0,2.1,17.5,484.0,492.46,384.03
2018,10,10,12,45,422.5,249.0,2.3,17.55,541.0,568.25,445.53
2018,10,10,13,0,583.0,199.0,2.5,17.6,598.0,641.75,503.77
2018,10,10,13,15,736.0,142.5,2.7,17.5,631.0,698.75,549.93
2018,10,10,13,30,889.0,86.0,2.9,17.4,664.0,746.45,586.53
2018,10,10,13,45,795.5,110.0,3.1,17.3,610.5,702.97,556.47
2018,10,10,14,0,702.0,134.0,3.3,17.2,557.0,657.33,523.82
2018,10,10,14,15,741.0,113.0,3.5,17.0,537.0,654.47,524.67
2018,10,10,14,30,780.0,92.0,3.7,16.8,517.0,645.91,520.86
2018,10,10,14,45,787.0,85.5,3.9,16.65,486.5,629.36,509.85
2018,10,10,15,0,794.0,79.0,4.1,16.5,456.0,609.89,496.26
2018,10,10,15,15,768.0,76.0,4.1,16.5,411.5,571.05,466.19
2018,10,10,15,30,742.0,73.0,4.1,16.5,367.0,531.27,434.79
2018,10,10,15,45,700.5,69.5,4.25,15.85,319.0,481.61,396.0
2018,10,10,16,0,659.0,66.0,4.4,15.2,271.0,435.1,358.31
2018,10,10,16,15,598.0,61.0,4.3,14.9,222.0,376.45,308.56
2018,10,10,16,30,537.0,56.0,4.2,14.6,173.0,320.89,259.92
2018,10,10,16,45,445.5,47.5,4.05,14.3,127.5,252.45,199.78
2018,10,10,17,0,354.0,39.0,3.9,14.0,82.0,190.62,143.75
2018,10,10,17,15,221.5,26.5,3.75,13.8,49.0,114.6,59.19
2018,10,10,17,30,89.0,14.0,3.6,13.6,16.0,38.46,0.0
2018,10,10,17,45,44.5,7.0,3.4,13.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,2.5,0.95,13.1,2.5,2.46,0.0
2018,10,11,6,30,0.0,5.0,1.0,13.2,5.0,4.82,0.0
2018,10,11,6,45,0.0,11.0,1.05,13.25,11.0,10.6,2.97
2018,10,11,7,0,0.0,17.0,1.1,13.3,17.0,16.39,8.75
2018,10,11,7,15,0.0,25.5,1.05,13.4,25.5,24.6,16.33
2018,10,11,7,30,0.0,34.0,1.0,13.5,34.0,32.82,23.87
2018,10,11,7,45,0.0,49.0,1.0,13.6,49.0,47.33,34.98
2018,10,11,8,0,0.0,64.0,1.0,13.7,64.0,61.86,47.3
2018,10,11,8,15,0.5,86.0,0.95,13.95,86.0,82.44,64.47
2018,10,11,8,30,1.0,108.0,0.9,14.2,108.0,102.99,81.33
2018,10,11,8,45,65.5,134.5,0.85,14.45,166.5,141.21,110.35
2018,10,11,9,0,130.0,161.0,0.8,14.7,225.0,184.88,144.09
2018,10,11,9,15,308.0,161.0,0.75,15.0,328.0,250.24,193.29
2018,10,11,9,30,486.0,161.0,0.7,15.3,431.0,331.69,255.64
2018,10,11,9,45,658.0,130.5,0.65,15.65,519.5,399.9,307.93
2018,10,11,10,0,830.0,100.0,0.6,16.0,608.0,482.31,370.43
2018,10,11,10,15,839.5,101.5,0.55,16.4,634.0,521.18,399.78
2018,10,11,10,30,849.0,103.0,0.5,16.8,660.0,558.71,427.58
2018,10,11,10,45,855.5,104.5,0.4,17.15,679.0,592.96,451.66
2018,10,11,11,0,862.0,106.0,0.3,17.5,698.0,625.94,473.99
2018,10,11,11,15,866.5,106.0,0.35,17.85,709.5,653.04,493.6
2018,10,11,11,30,871.0,106.0,0.4,18.2,721.0,677.76,511.34
2018,10,11,11,45,873.0,106.0,0.4,18.5,724.5,698.29,525.34
2018,10,11,12,0,875.0,106.0,0.4,18.8,728.0,716.1,536.94
2018,10,11,12,15,877.0,104.0,0.6,18.95,723.5,729.12,548.31
2018,10,11,12,30,879.0,102.0,0.8,19.1,719.0,739.22,557.77
2018,10,11,12,45,879.5,99.5,1.0,19.25,707.0,744.75,564.06
2018,10,11,13,0,880.0,97.0,1.2,19.4,695.0,747.23,568.22
2018,10,11,13,15,874.0,96.0,1.4,19.4,675.0,743.48,568.32
2018,10,11,13,30,868.0,95.0,1.6,19.4,655.0,736.73,566.26
2018,10,11,13,45,859.0,93.0,1.8,19.4,627.0,723.81,559.75
2018,10,11,14,0,850.0,91.0,2.0,19.4,599.0,711.27,553.4
2018,10,11,14,15,836.5,89.0,2.15,19.25,565.0,689.87,540.5
2018,10,11,14,30,823.0,87.0,2.3,19.1,531.0,666.04,525.68
2018,10,11,14,45,805.0,84.0,2.45,19.0,491.0,635.86,505.01
2018,10,11,15,0,787.0,81.0,2.6,18.9,451.0,603.83,482.33
2018,10,11,15,15,760.5,77.5,2.6,18.9,406.5,564.4,452.64
2018,10,11,15,30,734.0,74.0,2.6,18.9,362.0,524.08,421.58
2018,10,11,15,45,696.0,69.5,2.95,18.45,314.0,475.67,384.85
2018,10,11,16,0,658.0,65.0,3.3,18.0,266.0,430.2,348.73
2018,10,11,16,15,601.5,59.0,3.5,17.55,217.5,372.89,301.38
2018,10,11,16,30,545.0,53.0,3.7,17.1,169.0,318.39,254.55
2018,10,11,16,45,455.5,45.0,3.9,16.65,124.0,251.52,196.47
2018,10,11,17,0,366.0,37.0,4.1,16.2,79.0,191.12,141.7
2018,10,11,17,15,230.5,24.5,4.25,15.7,46.5,113.18,48.25
2018,10,11,17,30,95.0,12.0,4.4,15.2,14.0,37.73,0.0
2018,10,11,17,45,47.5,6.0,4.55,14.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.6,12.5,8.85,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.8,25.0,17.69,0.0
2018,10,12,6,45,304.0,29.0,1.65,14.05,63.0,22.77,12.48
2018,10,12,7,0,441.0,40.0,1.7,14.3,101.0,30.16,20.63
2018,10,12,7,15,520.5,46.5,1.7,14.6,147.5,33.06,23.68
2018,10,12,7,30,600.0,53.0,1.7,14.9,194.0,35.94,26.45
2018,10,12,7,45,650.0,58.5,1.7,15.25,243.0,70.19,35.98
2018,10,12,8,0,700.0,64.0,1.7,15.6,292.0,117.84,64.79
2018,10,12,8,15,734.0,67.5,1.75,16.1,339.0,162.74,98.55
2018,10,12,8,30,768.0,71.0,1.8,16.6,386.0,210.42,138.26
2018,10,12,8,45,792.0,73.5,1.8,17.05,429.5,257.24,179.22
2018,10,12,9,0,816.0,76.0,1.8,17.5,473.0,305.29,221.42
2018,10,12,9,15,838.0,77.0,1.8,18.05,513.0,352.27,262.24
2018,10,12,9,30,860.0,78.0,1.8,18.6,553.0,402.71,304.77
2018,10,12,9,45,878.5,77.0,1.75,19.2,587.0,446.76,341.22
2018,10,12,10,0,897.0,76.0,1.7,19.8,621.0,490.37,376.23
2018,10,12,10,15,906.0,77.0,1.65,20.25,647.5,530.39,407.68
2018,10,12,10,30,915.0,78.0,1.6,20.7,674.0,568.81,436.99
2018,10,12,10,45,920.5,79.0,1.55,21.15,693.0,603.45,462.67
2018,10,12,11,0,926.0,80.0,1.5,21.6,712.0,635.89,486.05
2018,10,12,11,15,929.0,80.5,1.5,21.95,723.0,663.92,506.28
2018,10,12,11,30,932.0,81.0,1.5,22.3,734.0,689.32,524.26
2018,10,12,11,45,933.0,81.0,1.5,22.6,737.0,710.12,538.37
2018,10,12,12,0,934.0,81.0,1.5,22.9,740.0,727.98,549.88
2018,10,12,12,15,933.0,81.0,1.65,23.0,735.5,741.42,560.15
2018,10,12,12,30,932.0,81.0,1.8,23.1,731.0,751.73,568.39
2018,10,12,12,45,929.0,80.5,1.95,23.2,718.0,756.91,573.2
2018,10,12,13,0,926.0,80.0,2.1,23.3,705.0,758.89,575.9
2018,10,12,13,15,920.0,79.0,2.35,23.15,684.0,754.96,575.81
2018,10,12,13,30,914.0,78.0,2.6,23.0,663.0,747.88,573.48
2018,10,12,13,45,905.0,77.0,2.8,22.85,635.0,735.56,567.12
2018,10,12,14,0,896.0,76.0,3.0,22.7,607.0,720.31,558.63
2018,10,12,14,15,883.5,74.0,3.15,22.45,572.5,698.72,545.47
2018,10,12,14,30,871.0,72.0,3.3,22.2,538.0,674.57,530.32
2018,10,12,14,45,853.5,70.0,3.45,22.0,497.5,644.76,510.47
2018,10,12,15,0,836.0,68.0,3.6,21.8,457.0,613.0,487.86
2018,10,12,15,15,811.0,65.0,3.6,21.8,411.5,577.27,460.74
2018,10,12,15,30,786.0,62.0,3.6,21.8,366.0,537.05,429.64
2018,10,12,15,45,751.5,59.0,3.85,21.0,318.5,490.86,394.68
2018,10,12,16,0,717.0,56.0,4.1,20.2,271.0,444.85,358.29
2018,10,12,16,15,665.0,51.0,4.1,19.6,222.0,388.69,311.7
2018,10,12,16,30,613.0,46.0,4.1,19.0,173.0,334.74,265.13
2018,10,12,16,45,524.5,39.0,4.15,18.4,126.5,269.93,208.54
2018,10,12,17,0,436.0,32.0,4.2,17.8,80.0,209.05,152.38
2018,10,12,17,15,272.0,21.0,4.15,17.35,46.0,120.48,36.83
2018,10,12,17,30,108.0,10.0,4.1,16.9,12.0,38.84,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,1.25,13.8,11.0,0.0,0.0
2018,10,13,6,30,166.0,16.0,1.2,14.0,22.0,15.73,0.0
2018,10,13,6,45,332.0,25.5,1.2,14.25,62.5,19.56,9.63
2018,10,13,7,0,498.0,35.0,1.2,14.5,103.0,25.74,16.74
2018,10,13,7,15,547.0,41.5,1.25,14.8,144.5,28.94,20.0
2018,10,13,7,30,596.0,48.0,1.3,15.1,186.0,35.05,25.64
2018,10,13,7,45,622.5,57.5,1.3,15.4,231.0,66.17,34.17
2018,10,13,8,0,649.0,67.0,1.3,15.7,276.0,110.33,60.87
2018,10,13,8,15,718.0,66.5,1.4,16.0,331.0,157.19,94.6
2018,10,13,8,30,787.0,66.0,1.5,16.3,386.0,207.14,134.63
2018,10,13,8,45,821.0,67.5,1.55,16.6,433.5,256.27,177.27
2018,10,13,9,0,855.0,69.0,1.6,16.9,481.0,310.98,224.75
2018,10,13,9,15,882.0,67.5,1.7,17.15,523.0,358.78,266.78
2018,10,13,9,30,909.0,66.0,1.8,17.4,565.0,407.3,308.74
2018,10,13,9,45,920.5,67.5,1.9,17.6,598.5,452.51,347.49
2018,10,13,10,0,932.0,69.0,2.0,17.8,632.0,496.68,384.48
2018,10,13,10,15,940.0,70.5,2.05,17.95,659.0,537.82,418.19
2018,10,13,10,30,948.0,72.0,2.1,18.1,686.0,577.23,449.76
2018,10,13,10,45,953.0,72.5,2.2,18.25,704.5,612.02,477.48
2018,10,13,11,0,958.0,73.0,2.3,18.4,723.0,644.5,502.98
2018,10,13,11,15,960.5,73.5,2.35,18.5,734.0,672.93,524.93
2018,10,13,11,30,963.0,74.0,2.4,18.6,745.0,698.61,544.56
2018,10,13,11,45,963.5,74.5,2.5,18.7,748.0,720.08,560.57
2018,10,13,12,0,964.0,75.0,2.6,18.8,751.0,738.51,573.95
2018,10,13,12,15,913.0,92.0,2.65,18.8,728.5,734.69,571.44
2018,10,13,12,30,862.0,109.0,2.7,18.8,706.0,728.44,567.48
2018,10,13,12,45,861.0,107.0,2.75,18.75,694.0,733.56,571.95
2018,10,13,13,0,860.0,105.0,2.8,18.7,682.0,735.68,574.3
2018,10,13,13,15,901.5,89.0,2.85,18.65,677.0,748.1,584.24
2018,10,13,13,30,943.0,73.0,2.9,18.6,672.0,759.16,593.27
2018,10,13,13,45,934.0,71.5,2.9,18.5,643.0,746.06,584.87
2018,10,13,14,0,925.0,70.0,2.9,18.4,614.0,729.92,574.53
2018,10,13,14,15,912.5,68.5,2.9,18.25,579.0,708.46,560.45
2018,10,13,14,30,900.0,67.0,2.9,18.1,544.0,684.36,544.41
2018,10,13,14,45,883.0,65.0,2.9,18.0,503.0,654.3,523.6
2018,10,13,15,0,866.0,63.0,2.9,17.9,462.0,622.19,499.93
2018,10,13,15,15,842.0,61.0,2.9,17.9,416.5,584.07,470.92
2018,10,13,15,30,818.0,59.0,2.9,17.9,371.0,548.2,442.79
2018,10,13,15,45,783.0,55.5,2.85,17.4,322.0,500.3,405.18
2018,10,13,16,0,748.0,52.0,2.8,16.9,273.0,452.58,366.38
2018,10,13,16,15,693.5,48.0,2.75,16.55,223.0,395.55,318.48
2018,10,13,16,30,639.0,44.0,2.7,16.2,173.0,340.86,270.71
2018,10,13,16,45,541.0,37.5,2.7,15.85,125.5,269.0,208.05
2018,10,13,17,0,443.0,31.0,2.7,15.5,78.0,208.36,150.88
2018,10,13,17,15,266.5,20.0,2.7,15.15,44.0,115.35,16.15
2018,10,13,17,30,90.0,9.0,2.7,14.8,10.0,32.65,0.0
2018,10,13,17,45,45.0,4.5,2.65,14.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.85,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,13.1,8.0,6.88,0.0
2018,10,14,6,45,121.0,20.5,1.35,13.3,35.5,15.58,6.26
2018,10,14,7,0,218.0,34.0,1.3,13.5,63.0,25.45,16.52
2018,10,14,7,15,280.0,41.5,1.15,13.75,95.0,30.22,21.22
2018,10,14,7,30,342.0,49.0,1.0,14.0,127.0,32.81,23.76
2018,10,14,7,45,215.0,80.5,0.85,14.25,133.5,73.52,51.67
2018,10,14,8,0,88.0,112.0,0.7,14.5,140.0,104.56,79.35
2018,10,14,8,15,394.5,97.0,0.8,14.8,252.0,133.68,89.52
2018,10,14,8,30,701.0,82.0,0.9,15.1,364.0,199.49,131.92
2018,10,14,8,45,784.0,74.5,0.95,15.35,423.0,250.94,174.08
2018,10,14,9,0,867.0,67.0,1.0,15.6,482.0,309.7,223.12
2018,10,14,9,15,883.5,69.5,1.0,15.9,522.0,358.01,265.33
2018,10,14,9,30,900.0,72.0,1.0,16.2,562.0,406.19,306.51
2018,10,14,9,45,912.5,73.5,1.05,16.45,596.0,451.41,344.68
2018,10,14,10,0,925.0,75.0,1.1,16.7,630.0,495.67,381.1
2018,10,14,10,15,935.0,76.5,1.1,17.05,658.0,537.51,414.29
2018,10,14,10,30,945.0,78.0,1.1,17.4,686.0,577.76,445.33
2018,10,14,10,45,952.5,78.5,1.15,17.75,706.0,613.84,472.95
2018,10,14,11,0,960.0,79.0,1.2,18.1,726.0,647.76,498.41
2018,10,14,11,15,965.5,79.0,1.2,18.45,738.5,677.59,520.02
2018,10,14,11,30,971.0,79.0,1.2,18.8,751.0,704.79,539.35
2018,10,14,11,45,973.5,78.5,1.2,19.15,754.5,726.74,554.42
2018,10,14,12,0,976.0,78.0,1.2,19.5,758.0,745.66,566.5
2018,10,14,12,15,977.5,78.0,1.25,19.8,754.5,761.28,577.05
2018,10,14,12,30,979.0,78.0,1.3,20.1,751.0,773.69,585.52
2018,10,14,12,45,976.5,77.0,1.3,20.4,737.5,778.94,588.67
2018,10,14,13,0,974.0,76.0,1.3,20.7,724.0,780.81,589.73
2018,10,14,13,15,970.0,75.0,1.35,20.85,703.5,778.25,588.82
2018,10,14,13,30,966.0,74.0,1.4,21.0,683.0,772.37,585.8
2018,10,14,13,45,960.0,73.0,1.45,21.15,655.5,761.8,579.68
2018,10,14,14,0,954.0,72.0,1.5,21.3,628.0,748.07,571.48
2018,10,14,14,15,942.0,70.0,1.55,21.35,592.0,726.06,557.76
2018,10,14,14,30,930.0,68.0,1.6,21.4,556.0,701.3,542.07
2018,10,14,14,45,913.5,66.0,1.65,21.45,514.0,671.04,521.95
2018,10,14,15,0,897.0,64.0,1.7,21.5,472.0,638.63,499.1
2018,10,14,15,15,872.5,61.5,1.7,21.5,425.0,598.94,470.06
2018,10,14,15,30,848.0,59.0,1.7,21.5,378.0,558.08,439.36
2018,10,14,15,45,813.0,55.5,1.8,21.15,328.0,512.73,405.15
2018,10,14,16,0,778.0,52.0,1.9,20.8,278.0,464.13,367.0
2018,10,14,16,15,724.0,47.5,1.95,20.1,227.0,405.92,319.98
2018,10,14,16,30,670.0,43.0,2.0,19.4,176.0,349.96,272.58
2018,10,14,16,45,575.5,36.5,2.1,18.7,127.5,278.68,211.59
2018,10,14,17,0,481.0,30.0,2.2,18.0,79.0,213.62,150.48
2018,10,14,17,15,284.5,19.0,2.3,17.45,44.0,117.44,0.0
2018,10,14,17,30,88.0,8.0,2.4,16.9,9.0,30.76,0.0
2018,10,14,17,45,44.0,4.0,2.45,16.35,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.0,3.2,13.35,11.0,0.0,0.0
2018,10,15,6,30,193.0,16.0,3.3,13.7,22.0,15.73,0.0
2018,10,15,6,45,360.5,25.0,3.45,14.0,62.0,19.46,8.69
2018,10,15,7,0,528.0,34.0,3.6,14.3,102.0,27.55,18.17
2018,10,15,7,15,607.5,39.5,3.65,14.65,150.5,30.13,20.97
2018,10,15,7,30,687.0,45.0,3.7,15.0,199.0,32.77,23.55
2018,10,15,7,45,735.0,49.0,3.75,15.35,249.5,61.92,29.78
2018,10,15,8,0,783.0,53.0,3.8,15.7,300.0,108.64,54.89
2018,10,15,8,15,815.0,55.5,3.55,16.15,348.0,159.92,92.9
2018,10,15,8,30,847.0,58.0,3.3,16.6,396.0,209.85,134.42
2018,10,15,8,45,869.0,60.5,3.05,17.1,441.0,259.48,178.1
2018,10,15,9,0,891.0,63.0,2.8,17.6,486.0,309.94,222.82
2018,10,15,9,15,906.5,65.0,2.6,18.15,525.5,358.39,265.53
2018,10,15,9,30,922.0,67.0,2.4,18.7,565.0,406.59,306.92
2018,10,15,9,45,933.0,68.0,2.15,19.25,598.0,451.48,344.38
2018,10,15,10,0,944.0,69.0,1.9,19.8,631.0,495.24,379.49
2018,10,15,10,15,952.0,70.0,1.75,20.2,657.5,536.18,411.66
2018,10,15,10,30,960.0,71.0,1.6,20.6,684.0,575.32,441.31
2018,10,15,10,45,964.5,72.0,1.4,21.0,703.0,610.54,466.67
2018,10,15,11,0,969.0,73.0,1.2,21.4,722.0,643.37,489.2
2018,10,15,11,15,972.0,73.5,1.2,21.6,733.0,672.25,510.23
2018,10,15,11,30,975.0,74.0,1.2,21.8,744.0,698.37,528.93
2018,10,15,11,45,975.5,74.0,1.2,22.0,746.5,719.46,543.67
2018,10,15,12,0,976.0,74.0,1.2,22.2,749.0,737.45,555.35
2018,10,15,12,15,975.0,74.0,1.4,22.2,744.0,751.24,566.77
2018,10,15,12,30,974.0,74.0,1.6,22.2,739.0,761.77,576.01
2018,10,15,12,45,970.5,73.0,1.75,22.2,725.0,766.18,580.65
2018,10,15,13,0,967.0,72.0,1.9,22.2,711.0,767.23,583.1
2018,10,15,13,15,961.0,71.5,2.05,22.1,689.5,763.71,582.68
2018,10,15,13,30,955.0,71.0,2.2,22.0,668.0,756.9,580.04
2018,10,15,13,45,945.5,70.5,2.3,21.85,639.5,744.45,573.24
2018,10,15,14,0,936.0,70.0,2.4,21.7,611.0,728.95,564.33
2018,10,15,14,15,923.5,68.0,2.5,21.5,575.0,706.84,550.76
2018,10,15,14,30,911.0,66.0,2.6,21.3,539.0,682.05,535.15
2018,10,15,14,45,893.0,64.5,2.65,21.15,498.0,651.81,514.37
2018,10,15,15,0,875.0,63.0,2.7,21.0,457.0,619.56,491.16
2018,10,15,15,15,850.0,60.0,2.7,21.0,410.5,579.65,461.13
2018,10,15,15,30,825.0,57.0,2.7,21.0,364.0,538.64,429.49
2018,10,15,15,45,788.0,54.5,2.8,20.4,315.0,494.28,395.29
2018,10,15,16,0,751.0,52.0,2.9,19.8,266.0,446.87,357.31
2018,10,15,16,15,694.0,47.0,2.95,19.25,215.5,387.93,308.5
2018,10,15,16,30,637.0,42.0,3.0,18.7,165.0,331.56,259.82
2018,10,15,16,45,540.0,35.5,3.05,18.15,118.5,261.16,198.62
2018,10,15,17,0,443.0,29.0,3.1,17.6,72.0,197.22,136.88
2018,10,15,17,15,260.5,18.5,3.0,17.2,40.0,107.4,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.8,8.0,27.85,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.65,13.2,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,0.6,13.3,21.0,15.73,0.0
2018,10,16,6,45,349.0,25.0,0.6,13.45,60.0,19.65,8.33
2018,10,16,7,0,516.0,34.0,0.6,13.6,99.0,27.77,18.44
2018,10,16,7,15,598.5,39.5,0.55,13.85,147.5,30.32,21.27
2018,10,16,7,30,681.0,45.0,0.5,14.1,196.0,32.94,23.87
2018,10,16,7,45,730.0,49.0,0.5,14.4,246.0,59.44,29.12
2018,10,16,8,0,779.0,53.0,0.5,14.7,296.0,105.79,53.18
2018,10,16,8,15,811.5,56.0,0.55,15.25,344.5,153.47,87.45
2018,10,16,8,30,844.0,59.0,0.6,15.8,393.0,207.32,131.35
2018,10,16,8,45,867.0,61.0,0.65,16.35,437.5,256.49,173.79
2018,10,16,9,0,890.0,63.0,0.7,16.9,482.0,306.57,217.4
2018,10,16,9,15,906.0,64.0,0.85,17.55,521.0,354.13,259.02
2018,10,16,9,30,922.0,65.0,1.0,18.2,560.0,401.44,299.64
2018,10,16,9,45,933.5,66.5,1.15,18.8,593.5,446.88,337.95
2018,10,16,10,0,945.0,68.0,1.3,19.4,627.0,491.24,374.42
2018,10,16,10,15,952.5,69.0,1.4,19.65,653.0,531.86,407.47
2018,10,16,10,30,960.0,70.0,1.5,19.9,679.0,570.66,438.38
2018,10,16,10,45,964.5,70.5,1.55,20.15,697.5,605.29,465.29
2018,10,16,11,0,969.0,71.0,1.6,20.4,716.0,637.54,489.88
2018,10,16,11,15,971.5,71.5,1.65,20.6,726.5,666.02,511.39
2018,10,16,11,30,974.0,72.0,1.7,20.8,737.0,691.72,530.57
2018,10,16,11,45,926.0,89.0,1.75,21.0,723.0,698.02,535.09
2018,10,16,12,0,878.0,106.0,1.8,21.2,709.0,699.7,536.28
2018,10,16,12,15,850.0,114.5,1.85,21.25,694.5,703.85,539.73
2018,10,16,12,30,822.0,123.0,1.9,21.3,680.0,703.65,540.01
2018,10,16,12,45,832.5,116.5,1.95,21.35,671.5,711.93,546.88
2018,10,16,13,0,843.0,110.0,2.0,21.4,663.0,717.34,551.35
2018,10,16,13,15,835.5,108.5,2.1,21.35,642.0,712.28,549.11
2018,10,16,13,30,828.0,107.0,2.2,21.3,621.0,704.33,544.96
2018,10,16,13,45,831.0,100.0,2.25,21.25,596.0,695.0,539.62
2018,10,16,14,0,834.0,93.0,2.3,21.2,571.0,682.64,532.16
2018,10,16,14,15,870.5,79.0,2.4,21.1,551.5,678.97,531.45
2018,10,16,14,30,907.0,65.0,2.5,21.0,532.0,674.0,529.79
2018,10,16,14,45,889.0,63.0,2.6,20.85,490.5,643.32,508.5
2018,10,16,15,0,871.0,61.0,2.7,20.7,449.0,610.64,485.07
2018,10,16,15,15,845.5,58.5,2.7,20.7,403.0,571.21,455.23
2018,10,16,15,30,820.0,56.0,2.7,20.7,357.0,530.75,423.8
2018,10,16,15,45,762.5,55.5,2.95,20.1,305.0,478.16,383.34
2018,10,16,16,0,705.0,55.0,3.2,19.5,253.0,423.88,339.93
2018,10,16,16,15,632.0,50.5,3.3,18.9,202.0,360.01,287.05
2018,10,16,16,30,559.0,46.0,3.4,18.3,151.0,303.11,237.91
2018,10,16,16,45,457.5,37.5,3.5,17.7,106.5,232.92,177.02
2018,10,16,17,0,356.0,29.0,3.6,17.1,62.0,170.64,116.1
2018,10,16,17,15,201.5,17.0,3.65,16.65,33.5,75.85,0.0
2018,10,16,17,30,47.0,5.0,3.7,16.2,5.0,4.91,0.0
2018,10,16,17,45,23.5,2.5,3.8,15.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,6,15,15.5,4.5,0.95,12.4,5.0,0.0,0.0
2018,10,17,6,30,31.0,9.0,1.0,12.5,10.0,8.85,0.0
2018,10,17,6,45,163.0,25.5,1.05,12.6,44.0,19.87,7.77
2018,10,17,7,0,295.0,42.0,1.1,12.7,78.0,32.23,22.26
2018,10,17,7,15,462.0,45.0,1.1,12.9,131.5,32.73,23.43
2018,10,17,7,30,629.0,48.0,1.1,13.1,185.0,35.87,26.54
2018,10,17,7,45,681.5,53.0,1.15,13.3,234.5,59.27,31.32
2018,10,17,8,0,734.0,58.0,1.2,13.5,284.0,104.06,54.31
2018,10,17,8,15,769.0,61.0,1.2,13.75,331.5,149.63,86.91
2018,10,17,8,30,804.0,64.0,1.2,14.0,379.0,197.99,126.59
2018,10,17,8,45,828.0,66.5,1.2,14.3,423.0,245.88,168.5
2018,10,17,9,0,852.0,69.0,1.2,14.6,467.0,298.31,214.57
2018,10,17,9,15,870.5,70.5,1.25,14.9,506.0,345.37,256.28
2018,10,17,9,30,889.0,72.0,1.3,15.2,545.0,392.47,297.29
2018,10,17,9,45,903.0,73.0,1.3,15.55,578.5,437.06,335.22
2018,10,17,10,0,917.0,74.0,1.3,15.9,612.0,480.83,371.43
2018,10,17,10,15,925.5,74.5,1.2,16.2,638.0,520.39,403.01
2018,10,17,10,30,934.0,75.0,1.1,16.5,664.0,558.25,432.21
2018,10,17,10,45,940.0,76.0,1.05,16.8,683.0,593.33,458.74
2018,10,17,11,0,946.0,77.0,1.0,17.1,702.0,626.18,482.89
2018,10,17,11,15,949.0,77.0,1.05,17.35,712.5,653.85,503.81
2018,10,17,11,30,952.0,77.0,1.1,17.6,723.0,678.82,522.49
2018,10,17,11,45,952.5,77.5,1.15,17.8,726.0,699.84,538.19
2018,10,17,12,0,953.0,78.0,1.2,18.0,729.0,717.86,551.17
2018,10,17,12,15,951.5,78.0,1.3,18.1,723.5,730.93,561.04
2018,10,17,12,30,950.0,78.0,1.4,18.2,718.0,740.8,568.84
2018,10,17,12,45,946.0,78.0,1.5,18.3,704.5,745.71,573.3
2018,10,17,13,0,942.0,78.0,1.6,18.4,691.0,747.37,575.63
2018,10,17,13,15,935.5,77.0,1.75,18.35,669.5,742.97,574.58
2018,10,17,13,30,929.0,76.0,1.9,18.3,648.0,735.39,571.34
2018,10,17,13,45,919.0,75.0,2.05,18.2,619.5,722.28,564.25
2018,10,17,14,0,909.0,74.0,2.2,18.1,591.0,706.22,555.01
2018,10,17,14,15,895.0,72.0,2.4,17.9,555.0,683.58,541.34
2018,10,17,14,30,881.0,70.0,2.6,17.7,519.0,658.4,525.23
2018,10,17,14,45,861.5,68.5,2.75,17.5,478.5,627.99,503.85
2018,10,17,15,0,842.0,67.0,2.9,17.3,438.0,599.03,482.84
2018,10,17,15,15,815.5,63.5,2.9,17.3,392.0,558.79,451.81
2018,10,17,15,30,789.0,60.0,2.9,17.3,346.0,517.57,419.23
2018,10,17,15,45,748.5,57.0,3.15,16.7,297.5,468.92,381.15
2018,10,17,16,0,708.0,54.0,3.4,16.1,249.0,420.85,341.83
2018,10,17,16,15,645.0,49.0,3.4,15.65,200.0,361.24,291.09
2018,10,17,16,30,582.0,44.0,3.4,15.2,151.0,304.62,241.09
2018,10,17,16,45,476.5,36.5,3.4,14.75,106.0,236.79,180.94
2018,10,17,17,0,371.0,29.0,3.4,14.3,61.0,173.91,115.97
2018,10,17,17,15,213.0,18.0,3.35,14.0,33.5,79.27,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.7,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.4,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,6,15,14.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,10,18,6,30,28.0,9.0,1.2,12.5,10.0,8.85,0.0
2018,10,18,6,45,100.0,26.0,1.15,12.65,36.5,21.7,7.97
2018,10,18,7,0,172.0,43.0,1.1,12.8,63.0,33.13,22.92
2018,10,18,7,15,380.0,45.5,1.1,13.0,118.5,33.37,23.95
2018,10,18,7,30,588.0,48.0,1.1,13.2,174.0,32.9,23.86
2018,10,18,7,45,573.0,62.0,1.15,13.4,210.0,58.73,34.06
2018,10,18,8,0,558.0,76.0,1.2,13.6,246.0,100.58,58.6
2018,10,18,8,15,673.0,70.5,1.15,13.85,308.5,140.29,83.36
2018,10,18,8,30,788.0,65.0,1.1,14.1,371.0,193.34,123.16
2018,10,18,8,45,822.5,65.5,1.1,14.35,417.0,240.91,164.23
2018,10,18,9,0,857.0,66.0,1.1,14.6,463.0,294.02,210.5
2018,10,18,9,15,873.5,68.0,1.05,14.9,501.5,340.96,251.92
2018,10,18,9,30,890.0,70.0,1.0,15.2,540.0,387.77,292.33
2018,10,18,9,45,902.5,71.5,0.95,15.55,573.0,432.13,329.72
2018,10,18,10,0,915.0,73.0,0.9,15.9,606.0,475.55,365.16
2018,10,18,10,15,923.0,74.0,0.85,16.35,632.0,515.17,396.49
2018,10,18,10,30,931.0,75.0,0.8,16.8,658.0,553.07,425.48
2018,10,18,10,45,936.5,76.0,0.75,17.2,676.5,587.69,451.22
2018,10,18,11,0,942.0,77.0,0.7,17.6,695.0,620.07,474.55
2018,10,18,11,15,945.0,77.0,0.7,18.0,705.5,647.56,494.37
2018,10,18,11,30,948.0,77.0,0.7,18.4,716.0,672.36,511.9
2018,10,18,11,45,949.0,77.5,0.7,18.8,719.0,693.56,526.58
2018,10,18,12,0,950.0,78.0,0.7,19.2,722.0,711.8,538.77
2018,10,18,12,15,948.0,78.0,0.8,19.45,716.5,724.44,548.14
2018,10,18,12,30,946.0,78.0,0.9,19.7,711.0,733.88,555.48
2018,10,18,12,45,941.5,78.0,1.05,20.0,697.5,738.39,560.04
2018,10,18,13,0,937.0,78.0,1.2,20.3,684.0,739.65,562.44
2018,10,18,13,15,930.5,77.0,1.35,20.35,662.5,735.25,561.47
2018,10,18,13,30,924.0,76.0,1.5,20.4,641.0,727.68,558.32
2018,10,18,13,45,914.0,75.0,1.6,20.45,612.5,714.61,550.86
2018,10,18,14,0,904.0,74.0,1.7,20.5,584.0,698.62,541.35
2018,10,18,14,15,889.5,72.5,1.85,20.4,548.5,676.31,527.9
2018,10,18,14,30,875.0,71.0,2.0,20.3,513.0,651.52,511.82
2018,10,18,14,45,855.5,69.0,2.15,20.15,472.0,620.74,490.66
2018,10,18,15,0,836.0,67.0,2.3,20.0,431.0,591.41,469.8
2018,10,18,15,15,809.0,64.0,2.3,20.0,385.5,551.73,439.67
2018,10,18,15,30,782.0,61.0,2.3,20.0,340.0,511.13,408.03
2018,10,18,15,45,741.0,57.0,2.5,19.45,291.5,461.47,369.7
2018,10,18,16,0,700.0,53.0,2.7,18.9,243.0,412.46,330.15
2018,10,18,16,15,636.5,48.5,2.8,18.4,194.5,353.77,281.0
2018,10,18,16,30,573.0,44.0,2.9,17.9,146.0,301.33,235.0
2018,10,18,16,45,466.5,36.0,3.05,17.4,102.0,230.32,173.11
2018,10,18,17,0,360.0,28.0,3.2,16.9,58.0,166.13,105.05
2018,10,18,17,15,205.5,17.0,3.3,16.45,31.5,75.21,0.0
2018,10,18,17,30,51.0,6.0,3.4,16.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,15.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
