Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.45,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,39.5,17.0,4.35,13.2,19.0,16.71,0.0
2018,10,29,7,0,54.0,30.0,4.3,13.4,34.0,26.18,13.96
2018,10,29,7,15,62.0,47.0,4.3,13.65,55.0,40.21,29.14
2018,10,29,7,30,70.0,64.0,4.3,13.9,76.0,53.93,41.97
2018,10,29,7,45,78.5,83.0,4.3,14.15,100.5,68.68,55.46
2018,10,29,8,0,87.0,102.0,4.3,14.4,125.0,89.31,67.99
2018,10,29,8,15,99.5,118.5,4.35,14.55,149.5,110.78,84.3
2018,10,29,8,30,112.0,135.0,4.4,14.7,174.0,133.43,102.25
2018,10,29,8,45,107.5,154.0,4.5,14.9,195.0,156.08,121.31
2018,10,29,9,0,103.0,173.0,4.6,15.1,216.0,178.36,140.1
2018,10,29,9,15,187.0,186.5,4.6,15.25,273.5,220.26,172.36
2018,10,29,9,30,271.0,200.0,4.6,15.4,331.0,266.83,209.13
2018,10,29,9,45,288.0,211.5,4.6,15.55,359.0,296.71,234.04
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,327.44,259.48
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,353.57,281.14
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,379.66,302.53
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,400.87,319.8
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,421.6,336.5
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,462.29,369.59
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,504.95,404.1
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,533.39,427.32
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,563.3,451.6
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,598.51,480.34
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,632.07,507.68
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,652.94,524.55
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,669.22,537.99
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,667.46,536.87
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,662.64,533.46
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,649.25,523.53
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,633.05,511.34
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,610.16,494.12
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,584.98,474.83
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,556.9,452.93
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,524.35,427.06
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,484.28,394.44
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,443.69,360.51
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,394.03,319.04
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,345.61,276.98
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,284.76,223.6
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,232.0,175.32
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,155.71,100.54
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,71.15,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,14.74,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,22.56,10.63
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,26.26,17.05
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,30.0,20.89
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,31.39,22.38
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,62.9,29.71
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,106.81,53.8
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,157.2,91.35
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,203.65,130.62
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,251.26,173.05
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,297.76,215.6
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,344.15,257.84
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,386.99,296.62
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,428.8,333.67
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,467.64,367.59
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,504.73,399.24
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,538.17,427.42
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,569.35,453.18
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,596.72,475.53
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,621.41,495.37
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,641.31,511.2
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,658.22,524.49
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,670.7,534.42
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,680.0,541.81
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,683.67,545.08
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,684.12,545.88
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,680.2,543.46
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,673.17,538.64
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,659.15,528.56
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,642.26,516.17
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,619.85,499.43
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,595.09,480.57
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,563.62,456.21
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,533.49,432.23
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,465.79,377.75
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,403.1,326.25
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,346.4,279.41
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,292.65,233.63
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,244.48,191.0
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,199.22,149.29
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,141.9,87.61
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,74.61,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,14.25,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,20.77,8.55
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,27.95,18.37
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,34.77,24.97
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,36.37,26.68
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,61.39,32.62
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,100.67,54.01
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,146.31,87.23
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,186.3,123.76
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,223.35,158.93
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,267.87,194.14
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,327.72,242.97
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,371.19,281.5
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,414.24,319.02
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,451.54,351.22
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,487.32,381.45
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,520.36,408.94
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,551.34,434.22
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,562.66,443.47
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,569.94,449.17
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,600.63,473.53
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,629.57,496.26
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,635.57,500.64
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,639.62,503.48
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,618.02,486.46
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,594.13,467.66
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,598.81,472.34
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,599.43,473.84
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,561.27,444.41
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,520.9,413.21
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,471.93,375.83
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,426.72,340.7
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,404.41,324.06
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,380.35,305.52
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,358.64,288.13
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,334.54,268.1
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,295.52,235.63
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,257.09,202.61
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,206.29,159.0
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,159.68,117.75
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,102.31,58.65
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,37.43,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,12.29,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,17.04,5.13
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,27.0,17.33
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,39.83,29.17
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,59.9,47.17
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,80.87,60.83
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,103.3,71.59
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,141.75,94.65
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,177.8,121.52
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,219.87,155.03
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,257.34,187.76
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,295.02,220.51
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,331.11,251.64
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,366.59,281.64
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,400.86,309.99
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,435.18,337.86
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,470.51,366.19
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,506.35,394.53
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,523.4,407.92
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,537.01,418.41
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,562.57,438.19
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,586.9,456.79
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,615.36,479.05
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,640.71,498.92
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,646.28,503.23
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,648.87,505.41
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,648.02,504.93
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,644.09,502.14
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,628.39,490.59
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,610.07,477.04
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,574.95,450.74
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,536.29,421.59
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,514.29,405.24
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,489.56,386.18
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,456.45,359.86
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,422.3,331.87
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,369.47,289.42
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,318.64,247.06
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,245.83,186.78
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,178.76,129.97
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,104.21,55.18
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,27.58,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,13.76,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,20.26,6.05
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,24.62,15.37
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,28.9,19.8
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,34.72,25.28
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,57.54,30.64
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,96.64,51.07
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,138.95,82.21
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,184.41,117.16
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,233.08,157.19
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,281.16,199.74
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,326.23,239.77
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,367.92,276.73
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,408.81,312.31
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,447.53,345.49
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,484.69,376.65
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,516.95,403.43
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,547.04,427.97
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,570.12,447.33
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,590.09,464.0
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,590.62,465.12
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,586.47,462.48
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,619.52,489.44
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,649.6,513.94
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,648.17,513.76
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,643.64,511.34
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,632.34,503.37
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,616.63,492.04
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,617.43,493.89
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,612.2,491.01
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,592.58,476.45
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,570.52,459.75
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,543.14,438.24
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,511.3,412.81
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,461.62,372.65
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,412.78,332.23
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,343.18,274.61
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,276.76,218.64
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,212.09,163.58
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,153.32,112.29
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,102.16,49.85
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,45.08,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,12.78,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,20.24,4.45
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,23.53,14.27
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,26.95,17.95
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,30.3,21.19
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,51.98,26.17
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,93.35,44.95
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,143.0,79.0
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,188.76,116.27
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,235.62,157.11
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,281.13,198.02
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,326.51,238.76
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,369.99,277.48
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,412.5,314.62
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,451.2,347.88
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,488.21,378.95
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,521.4,406.4
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,552.33,431.46
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,578.36,452.25
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,601.57,470.44
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,608.74,476.07
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,612.19,478.67
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,621.79,486.36
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,628.5,491.73
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,614.7,481.31
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,598.6,469.12
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,545.41,428.14
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,488.59,383.98
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,478.81,377.65
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,466.87,369.35
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,508.58,403.59
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,538.22,427.93
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,467.15,372.66
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,395.16,316.11
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,396.25,316.7
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,388.5,309.09
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,327.65,259.84
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,270.66,212.43
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,213.7,163.59
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,161.9,117.39
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,100.69,42.79
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,38.16,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,11.3,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,18.07,1.65
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,25.51,16.02
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,32.03,22.64
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,39.09,29.3
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,57.46,36.18
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,95.81,59.34
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,131.89,87.09
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,167.04,117.68
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,199.29,146.86
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,230.92,174.99
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,263.21,203.33
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,297.81,231.36
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,340.04,265.98
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,399.97,314.4
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,470.24,371.21
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,514.67,407.93
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,557.31,442.86
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,583.36,464.71
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,606.56,484.03
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,610.65,488.26
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,611.13,489.5
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,607.47,487.65
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,600.28,482.9
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,613.91,494.99
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,624.8,504.84
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,633.62,512.88
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,641.13,519.8
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,633.64,515.08
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,623.08,507.86
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,595.73,487.0
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,569.13,466.29
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,532.85,437.45
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,495.41,407.03
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,451.3,370.29
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,407.31,332.7
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,363.33,294.42
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,319.94,255.24
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,252.5,195.94
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,189.27,138.31
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,112.84,40.52
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,39.92,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,10.81,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,17.88,0.0
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,21.47,12.41
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,27.32,18.4
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,29.27,20.48
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,44.32,23.09
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,84.49,40.31
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,131.47,72.35
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,175.89,108.21
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,221.75,148.12
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,265.58,187.79
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,309.39,227.48
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,351.51,265.46
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,392.62,301.77
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,430.68,334.93
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,467.22,366.02
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,499.66,393.1
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,529.96,417.82
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,556.42,439.18
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,580.35,458.13
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,600.21,473.62
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,617.23,486.69
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,629.11,496.47
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,637.96,503.88
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,642.0,507.73
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,642.95,509.22
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,638.58,506.91
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,631.21,502.26
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,617.65,492.91
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,601.37,481.32
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,579.33,465.11
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,555.06,446.81
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,526.87,424.85
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,494.45,399.04
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,454.39,366.25
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,413.98,332.19
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,364.14,290.44
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,315.86,248.42
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,256.2,196.12
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,199.54,143.31
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,115.37,30.42
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,37.83,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,10.81,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,18.12,0.0
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,24.22,14.53
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,28.54,19.4
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,30.4,21.42
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,43.31,23.56
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,85.64,40.81
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,131.34,70.82
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,180.53,110.13
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,227.75,150.79
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,272.98,191.35
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,318.21,232.03
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,360.74,270.24
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,402.32,306.88
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,440.83,340.2
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,477.69,371.33
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,510.81,398.86
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,541.74,423.98
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,568.73,445.51
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,593.07,464.54
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,613.52,480.47
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,631.04,493.93
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,642.65,502.94
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,651.11,509.49
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,654.87,512.83
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,655.46,513.77
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,650.31,510.65
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,642.08,505.17
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,628.2,495.4
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,611.51,483.37
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,589.27,467.0
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,564.72,448.54
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,533.69,424.62
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,503.9,400.94
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,462.58,367.72
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,420.87,333.18
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,370.45,291.64
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,321.54,249.67
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,258.69,195.58
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,205.2,144.9
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,118.57,17.65
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,40.55,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,10.32,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,17.31,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,21.87,12.36
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,28.75,19.52
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,30.58,21.54
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,40.56,23.24
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,81.87,39.25
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,126.68,68.05
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,170.64,102.53
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,219.29,143.92
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,263.91,183.59
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,308.75,223.68
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,351.11,261.65
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,392.71,298.36
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,430.55,331.18
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,466.84,361.96
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,500.24,389.95
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,531.51,415.65
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,558.18,437.1
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,582.23,456.08
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,601.65,471.21
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,618.15,483.88
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,629.44,493.0
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,637.62,499.71
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,641.7,503.17
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,642.62,504.24
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,637.15,501.38
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,628.63,496.15
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,615.36,486.93
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,599.32,475.45
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,577.5,459.76
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,553.42,441.94
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,522.64,418.39
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,493.14,395.04
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,453.26,362.52
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,412.98,328.68
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,363.22,287.05
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,315.0,245.1
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,253.18,191.26
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,196.29,137.02
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,115.17,0.9
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,39.48,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
