Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,9.34,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,15.64,0.0
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,21.5,11.43
2018,12,8,8,0,500.0,36.0,3.2,9.5,100.0,27.09,18.18
2018,12,8,8,15,567.0,41.0,3.2,9.75,139.0,32.08,23.12
2018,12,8,8,30,634.0,46.0,3.2,10.0,178.0,41.94,25.31
2018,12,8,8,45,685.5,49.5,3.2,10.25,218.5,78.13,39.21
2018,12,8,9,0,737.0,53.0,3.2,10.5,259.0,118.23,64.52
2018,12,8,9,15,768.5,55.5,3.15,10.95,295.5,158.05,95.46
2018,12,8,9,30,800.0,58.0,3.1,11.4,332.0,199.35,130.57
2018,12,8,9,45,793.5,64.0,3.1,11.85,357.0,236.49,165.06
2018,12,8,10,0,787.0,70.0,3.1,12.3,382.0,271.68,198.1
2018,12,8,10,15,829.5,66.5,3.0,12.7,414.0,310.46,232.42
2018,12,8,10,30,872.0,63.0,2.9,13.1,446.0,352.08,268.74
2018,12,8,10,45,881.0,64.0,2.85,13.45,465.0,384.34,297.72
2018,12,8,11,0,890.0,65.0,2.8,13.8,484.0,414.89,324.68
2018,12,8,11,15,895.0,65.5,2.65,14.0,495.5,441.4,347.84
2018,12,8,11,30,900.0,66.0,2.5,14.2,507.0,465.68,368.61
2018,12,8,11,45,901.5,67.0,2.4,14.4,511.5,486.49,386.24
2018,12,8,12,0,903.0,68.0,2.3,14.6,516.0,504.72,401.4
2018,12,8,12,15,900.5,68.0,2.2,14.65,512.5,517.28,412.06
2018,12,8,12,30,898.0,68.0,2.1,14.7,509.0,527.0,420.25
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,532.35,424.53
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,534.8,426.35
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,531.78,424.2
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,525.95,419.73
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,516.05,412.08
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,502.02,401.07
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,481.55,384.99
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,459.02,366.92
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,430.16,343.63
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,400.03,318.63
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,335.27,266.06
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,273.16,214.93
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,221.09,171.18
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,172.67,129.58
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,124.77,85.1
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,74.66,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,29.14,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,7.37,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,14.74,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,22.1,11.51
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,32.11,22.39
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,38.13,28.35
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,47.26,36.88
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,79.74,49.9
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,109.76,72.25
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,136.84,95.51
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,161.2,117.82
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,142.91,109.67
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,113.77,90.95
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,161.83,129.58
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,214.25,171.52
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,166.83,133.49
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,114.76,91.13
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,110.21,87.6
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,104.34,82.7
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,148.24,119.04
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,194.24,156.43
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,239.57,193.51
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,284.9,230.47
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,336.1,272.26
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,388.67,314.77
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,422.97,343.41
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,457.06,371.77
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,456.09,371.81
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,451.42,368.87
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,399.37,327.34
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,344.98,283.4
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,316.85,260.27
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,288.51,236.32
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,239.52,194.93
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,187.86,151.02
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,145.87,114.84
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,106.86,81.0
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,74.57,50.68
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,38.4,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,15.12,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,6.39,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,12.78,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,25.43,13.77
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,38.6,28.12
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,51.11,40.04
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,61.23,49.58
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,84.69,63.43
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,103.27,78.75
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,118.91,92.74
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,134.78,107.19
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,154.69,123.43
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,174.35,139.57
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,180.71,145.56
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,183.99,148.74
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,189.88,153.62
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,195.48,158.22
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,223.55,181.11
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,253.22,205.29
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,269.22,218.29
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,285.45,231.47
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,361.83,294.03
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,439.7,356.97
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,477.48,387.72
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,513.22,416.82
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,488.84,397.91
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,462.74,377.54
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,476.81,389.3
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,488.17,398.4
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,475.22,387.98
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,459.6,375.07
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,431.92,351.96
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,402.9,327.04
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,365.78,294.66
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,328.58,261.26
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,280.48,218.67
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,234.47,176.72
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,170.57,117.06
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,110.64,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,44.77,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,8.36,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,16.71,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,20.22,9.43
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,24.96,16.16
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,27.64,19.06
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,32.79,23.95
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,70.06,32.82
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,110.34,56.99
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,151.36,88.39
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,193.27,123.92
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,235.41,161.62
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,274.53,197.34
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,310.95,230.96
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,346.24,263.26
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,378.61,292.67
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,409.22,320.03
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,435.26,343.51
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,459.02,364.67
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,479.0,382.54
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,496.38,397.99
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,509.32,409.73
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,519.46,419.03
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,524.74,424.42
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,527.14,427.35
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,524.09,425.87
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,518.24,421.97
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,506.83,413.58
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,492.86,402.87
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,472.95,386.68
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,449.24,367.08
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,400.99,327.35
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,355.44,289.2
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,340.14,274.43
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,320.13,254.56
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,271.7,211.7
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,225.62,169.92
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,159.69,109.87
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,91.83,0.0
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,36.62,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,7.37,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,14.74,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,21.04,9.52
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,30.6,20.87
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,36.27,26.6
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,42.26,32.34
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,70.39,39.65
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,107.32,60.67
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,140.55,92.96
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,160.67,116.49
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,191.37,141.89
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,225.02,170.42
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,274.08,208.31
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,335.34,257.66
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,373.43,291.68
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,409.39,323.6
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,437.38,348.98
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,463.24,372.14
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,483.77,390.54
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,501.72,406.47
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,516.49,419.68
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,528.48,430.38
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,534.63,436.09
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,537.82,439.23
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,511.24,418.3
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,481.51,394.6
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,480.82,394.29
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,477.88,391.81
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,436.96,358.32
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,395.17,323.85
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,365.94,299.17
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,335.92,273.3
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,298.41,240.93
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,261.6,208.5
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,226.08,176.56
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,191.52,144.58
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,156.79,108.07
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,116.35,1.25
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,47.31,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,15.73,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,19.42,7.97
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,24.2,15.36
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,26.9,18.34
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,29.64,21.08
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,65.57,30.46
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,105.76,53.74
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,149.06,86.51
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,190.79,121.58
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,230.94,157.53
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,271.0,194.09
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,308.37,228.62
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,344.71,261.88
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,377.24,291.58
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,408.04,319.23
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,435.5,343.87
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,460.72,366.16
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,481.76,384.71
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,500.16,400.77
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,514.41,413.1
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,525.79,422.93
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,531.21,427.87
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,533.66,430.29
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,531.39,428.89
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,526.25,425.05
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,515.25,416.43
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,501.67,405.51
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,482.15,389.6
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,462.64,373.23
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,433.69,349.11
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,403.43,323.31
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,366.35,291.54
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,329.16,258.72
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,279.97,216.04
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,232.99,174.11
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,172.68,118.48
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,108.99,3.93
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,44.16,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,8.85,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,19.04,7.01
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,29.65,19.65
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,41.63,30.9
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,53.48,41.85
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,61.08,46.35
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,68.7,52.86
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,42.2,30.4
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,14.47,6.74
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,22.68,13.75
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,30.89,20.72
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,80.63,62.11
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,131.4,104.23
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,220.82,175.73
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,324.03,259.22
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,349.72,281.41
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,376.04,304.18
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,334.37,271.96
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,284.48,232.03
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,233.05,189.87
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,177.09,143.1
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,159.05,128.04
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,138.4,110.7
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,167.78,135.67
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,195.4,159.1
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,190.9,155.82
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,181.71,148.59
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,174.05,142.24
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,166.18,135.61
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,115.28,92.6
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,60.47,46.01
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,44.59,32.42
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,28.95,19.0
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,23.64,14.33
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,18.33,9.6
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,14.77,5.78
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,11.19,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,5.1,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,8.85,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,22.08,8.49
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,35.32,24.53
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,48.25,36.81
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,60.86,48.49
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,76.72,54.72
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,104.35,72.0
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,129.96,91.86
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,156.23,113.6
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,184.92,135.8
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,220.64,164.68
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,227.65,175.82
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,224.86,177.49
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,227.3,180.92
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,226.57,181.19
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,224.43,179.74
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,221.05,177.14
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,235.35,188.75
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,250.08,200.69
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,218.75,175.43
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,185.98,148.81
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,190.63,152.8
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,195.34,156.79
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,179.27,143.83
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,162.89,130.6
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,144.71,115.8
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,126.33,100.74
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,117.17,93.27
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,107.96,85.68
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,132.73,106.55
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,161.87,130.59
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,148.72,119.13
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,134.88,106.76
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,108.5,84.04
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,82.81,61.65
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,59.02,39.45
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,32.05,0.0
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,13.51,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,6.26,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,9.64,2.52
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,12.53,5.34
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,15.43,8.06
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,19.29,10.81
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,23.15,14.16
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,28.47,18.72
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,33.79,23.26
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,37.17,26.1
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,40.56,28.93
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,60.55,45.8
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,80.49,62.54
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,74.32,57.25
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,68.05,51.91
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,75.83,58.41
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,83.6,64.88
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,81.66,63.22
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,79.74,61.59
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,64.04,48.42
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,48.31,35.2
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,50.25,36.86
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,52.18,38.53
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,49.28,36.1
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,46.37,33.69
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,41.53,29.63
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,36.69,25.57
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,28.47,18.62
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,20.26,11.65
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,39.43,28.05
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,59.67,45.23
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,69.47,53.38
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,80.27,62.12
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,62.86,47.01
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,45.56,31.92
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,31.25,18.7
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,16.22,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,7.97,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,12.78,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,17.2,4.29
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,22.6,13.66
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,24.89,16.37
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,27.25,18.76
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,58.76,30.92
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,90.82,53.4
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,127.22,79.96
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,166.64,111.4
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,192.31,137.26
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,211.83,157.83
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,246.15,185.24
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,285.83,217.56
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,302.49,233.88
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,316.57,247.72
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,348.01,274.41
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,378.58,299.89
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,375.97,299.54
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,370.76,296.78
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,361.89,290.54
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,347.37,279.49
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,337.03,271.76
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,325.36,262.79
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,301.76,244.24
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,280.76,227.58
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,231.85,188.12
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,178.51,144.52
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,136.07,109.54
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,93.98,74.34
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,195.88,160.04
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,279.16,226.94
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,303.98,244.31
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,320.26,253.19
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,253.36,196.81
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,191.0,144.12
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,104.56,72.2
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,16.62,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,8.2,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
2018,12,18,7,30,35.0,9.0,2.2,11.2,10.0,8.85,0.0
2018,12,18,7,45,169.0,21.5,2.2,11.45,38.5,16.71,3.38
2018,12,18,8,0,303.0,34.0,2.2,11.7,67.0,26.48,16.88
2018,12,18,8,15,404.0,41.0,2.25,11.95,105.0,30.46,21.24
2018,12,18,8,30,505.0,48.0,2.3,12.2,143.0,34.4,25.1
2018,12,18,8,45,526.5,56.5,2.35,12.45,175.5,60.74,33.98
2018,12,18,9,0,548.0,65.0,2.4,12.7,208.0,95.1,54.23
