Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,492.75,400.62
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,509.42,415.34
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,523.2,427.34
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,531.0,434.49
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,535.79,438.98
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,535.73,439.32
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,532.71,437.08
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,525.03,430.78
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,514.58,422.03
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,497.71,408.23
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,478.49,392.17
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,453.27,370.88
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,426.38,347.62
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,393.54,318.92
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,357.9,287.06
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,313.3,247.43
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,270.02,207.9
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,213.53,156.48
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,158.99,88.54
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,78.91,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,7,15,39.0,4.0,2.25,8.5,4.5,0.0,0.0
2018,12,29,7,30,78.0,8.0,2.3,8.7,9.0,7.86,0.0
2018,12,29,7,45,221.5,19.5,2.35,8.95,37.5,15.6,0.0
2018,12,29,8,0,365.0,31.0,2.4,9.2,66.0,24.42,14.6
2018,12,29,8,15,494.5,34.5,2.55,9.45,107.0,27.59,18.76
2018,12,29,8,30,624.0,38.0,2.7,9.7,148.0,28.8,20.25
2018,12,29,8,45,673.5,42.0,2.85,9.95,187.5,45.65,23.35
2018,12,29,9,0,723.0,46.0,3.0,10.2,227.0,84.19,41.03
2018,12,29,9,15,756.5,48.5,2.95,10.4,264.0,123.14,67.24
2018,12,29,9,30,790.0,51.0,2.9,10.6,301.0,163.9,99.74
2018,12,29,9,45,812.0,53.0,2.85,10.85,333.5,206.07,136.53
2018,12,29,10,0,834.0,55.0,2.8,11.1,366.0,245.77,172.42
2018,12,29,10,15,848.5,56.5,2.65,11.35,393.0,282.97,206.72
2018,12,29,10,30,863.0,58.0,2.5,11.6,420.0,319.35,240.06
2018,12,29,10,45,872.5,59.5,2.35,11.8,441.0,353.04,270.78
2018,12,29,11,0,882.0,61.0,2.2,12.0,462.0,385.2,299.55
2018,12,29,11,15,888.0,62.0,2.05,12.3,476.0,413.78,324.65
2018,12,29,11,30,894.0,63.0,1.9,12.6,490.0,440.3,347.39
2018,12,29,11,45,896.0,63.5,1.75,12.85,496.5,462.35,366.04
2018,12,29,12,0,898.0,64.0,1.6,13.1,503.0,481.9,382.15
2018,12,29,12,15,896.0,64.5,1.55,13.3,502.0,496.96,394.81
2018,12,29,12,30,894.0,65.0,1.5,13.5,501.0,509.25,405.0
2018,12,29,12,45,888.0,65.5,1.5,13.65,492.5,516.74,411.57
2018,12,29,13,0,882.0,66.0,1.5,13.8,484.0,521.36,415.74
2018,12,29,13,15,874.0,65.0,1.5,13.85,468.0,520.52,415.75
2018,12,29,13,30,866.0,64.0,1.5,13.9,452.0,516.87,413.44
2018,12,29,13,45,853.0,63.0,1.55,13.95,429.5,507.91,407.12
2018,12,29,14,0,840.0,62.0,1.6,14.0,407.0,496.37,398.56
2018,12,29,14,15,813.0,62.0,1.6,13.95,376.5,478.46,384.67
2018,12,29,14,30,786.0,62.0,1.6,13.9,346.0,456.78,367.53
2018,12,29,14,45,642.0,73.0,1.6,13.85,290.5,391.75,316.05
2018,12,29,15,0,498.0,84.0,1.6,13.8,235.0,328.1,265.01
2018,12,29,15,15,488.0,74.0,1.6,13.8,205.5,303.66,244.31
2018,12,29,15,30,478.0,64.0,1.6,13.8,176.0,278.13,221.74
2018,12,29,15,45,440.0,55.0,1.45,13.35,143.0,242.05,190.24
2018,12,29,16,0,402.0,46.0,1.3,12.9,110.0,206.85,158.68
2018,12,29,16,15,305.0,36.5,1.35,12.8,76.5,153.43,112.33
2018,12,29,16,30,208.0,27.0,1.4,12.7,43.0,103.04,58.84
2018,12,29,16,45,127.5,16.5,1.45,12.55,24.0,48.73,0.0
2018,12,29,17,0,47.0,6.0,1.5,12.4,5.0,0.0,0.0
2018,12,29,17,15,23.5,3.0,1.6,12.25,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,7,15,26.0,3.5,4.95,8.25,4.0,0.0,0.0
2018,12,30,7,30,52.0,7.0,5.1,8.5,8.0,6.88,0.0
2018,12,30,7,45,88.5,20.5,5.2,8.7,27.0,17.24,0.0
2018,12,30,8,0,125.0,34.0,5.3,8.9,46.0,28.1,17.58
2018,12,30,8,15,192.0,47.5,5.2,9.0,76.0,36.27,26.42
2018,12,30,8,30,259.0,61.0,5.1,9.1,106.0,45.79,35.52
2018,12,30,8,45,312.0,71.5,5.0,9.2,139.5,60.59,42.02
2018,12,30,9,0,365.0,82.0,4.9,9.3,173.0,89.26,58.5
2018,12,30,9,15,418.0,88.5,4.6,9.45,208.5,118.82,78.68
2018,12,30,9,30,471.0,95.0,4.3,9.6,244.0,152.32,104.53
2018,12,30,9,45,609.5,82.5,4.0,9.75,296.5,188.88,131.1
2018,12,30,10,0,748.0,70.0,3.7,9.9,349.0,237.02,169.26
2018,12,30,10,15,783.5,69.5,3.45,10.1,381.0,275.15,203.59
2018,12,30,10,30,819.0,69.0,3.2,10.3,413.0,314.18,238.6
2018,12,30,10,45,852.5,66.0,2.95,10.55,439.5,352.36,272.53
2018,12,30,11,0,886.0,63.0,2.7,10.8,466.0,388.56,304.26
2018,12,30,11,15,846.0,73.5,2.85,11.05,468.0,407.3,322.85
2018,12,30,11,30,806.0,84.0,3.0,11.3,470.0,423.32,338.52
2018,12,30,11,45,816.5,82.0,3.15,11.55,477.5,445.28,358.09
2018,12,30,12,0,827.0,80.0,3.3,11.8,485.0,465.29,375.71
2018,12,30,12,15,856.0,74.5,3.65,12.0,493.5,488.47,395.94
2018,12,30,12,30,885.0,69.0,4.0,12.2,502.0,509.45,414.19
2018,12,30,12,45,888.0,68.5,4.3,12.45,496.5,520.46,424.36
2018,12,30,13,0,891.0,68.0,4.6,12.7,491.0,528.74,432.23
2018,12,30,13,15,870.0,70.0,4.75,12.85,472.0,524.55,429.74
2018,12,30,13,30,849.0,72.0,4.9,13.0,453.0,518.95,425.88
2018,12,30,13,45,528.0,100.0,5.0,13.15,333.0,384.09,316.96
2018,12,30,14,0,207.0,128.0,5.1,13.3,213.0,241.74,198.99
2018,12,30,14,15,391.0,97.0,5.15,13.3,244.0,305.09,252.74
2018,12,30,14,30,575.0,66.0,5.2,13.3,275.0,360.39,298.4
2018,12,30,14,45,667.5,62.0,5.3,13.35,282.0,391.28,322.65
2018,12,30,15,0,760.0,58.0,5.4,13.4,289.0,417.97,342.54
2018,12,30,15,15,708.5,54.5,5.4,13.4,247.5,376.9,307.06
2018,12,30,15,30,657.0,51.0,5.4,13.4,206.0,336.0,271.07
2018,12,30,15,45,583.5,46.5,5.4,12.95,165.0,288.47,229.43
2018,12,30,16,0,510.0,42.0,5.4,12.5,124.0,241.62,187.58
2018,12,30,16,15,389.0,33.0,5.65,12.25,84.5,177.52,131.52
2018,12,30,16,30,268.0,24.0,5.9,12.0,45.0,118.58,70.64
2018,12,30,16,45,159.0,15.0,6.15,11.7,25.5,55.6,0.0
2018,12,30,17,0,50.0,6.0,6.4,11.4,6.0,5.9,0.0
2018,12,30,17,15,25.0,3.0,6.5,11.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,9.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,8.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.0,8.4,8.7,4.5,0.0,0.0
2018,12,31,7,30,105.0,8.0,8.4,8.8,9.0,7.86,0.0
2018,12,31,7,45,67.5,11.0,8.4,8.9,13.0,8.36,0.0
2018,12,31,8,0,30.0,14.0,8.4,9.0,17.0,13.15,5.19
2018,12,31,8,15,317.5,25.5,8.5,9.15,80.0,17.5,9.81
2018,12,31,8,30,605.0,37.0,8.6,9.3,143.0,27.88,19.41
2018,12,31,8,45,699.0,39.0,8.65,9.5,191.0,42.46,20.84
2018,12,31,9,0,793.0,41.0,8.7,9.7,239.0,86.16,40.62
2018,12,31,9,15,824.0,43.5,8.75,9.95,277.5,127.99,68.84
2018,12,31,9,30,855.0,46.0,8.8,10.2,316.0,171.21,103.74
2018,12,31,9,45,875.0,48.5,8.9,10.4,350.5,213.43,141.39
2018,12,31,10,0,895.0,51.0,9.0,10.6,385.0,255.65,180.52
2018,12,31,10,15,910.5,52.5,9.0,10.75,414.0,295.47,218.32
2018,12,31,10,30,926.0,54.0,9.0,10.9,443.0,334.43,255.33
2018,12,31,10,45,936.5,54.5,8.95,11.05,465.0,369.68,288.96
2018,12,31,11,0,947.0,55.0,8.9,11.2,487.0,403.29,320.68
2018,12,31,11,15,952.0,55.5,8.85,11.35,501.0,432.91,348.57
2018,12,31,11,30,957.0,56.0,8.8,11.5,515.0,460.23,373.97
2018,12,31,11,45,959.5,56.5,8.75,11.6,522.0,484.02,396.01
2018,12,31,12,0,962.0,57.0,8.7,11.7,529.0,505.16,415.4
2018,12,31,12,15,959.5,58.0,8.65,11.8,528.5,521.67,430.6
2018,12,31,12,30,957.0,59.0,8.6,11.9,528.0,535.21,443.01
2018,12,31,12,45,951.0,60.5,8.55,11.95,520.0,544.53,451.75
2018,12,31,13,0,945.0,62.0,8.5,12.0,512.0,550.8,457.73
2018,12,31,13,15,938.0,61.0,8.5,12.05,496.0,550.86,458.54
2018,12,31,13,30,931.0,60.0,8.5,12.1,480.0,547.9,456.66
2018,12,31,13,45,919.5,59.0,8.5,12.15,457.0,539.67,450.23
2018,12,31,14,0,908.0,58.0,8.5,12.2,434.0,528.61,441.21
2018,12,31,14,15,891.5,56.5,8.45,12.15,404.5,511.81,427.28
2018,12,31,14,30,875.0,55.0,8.4,12.1,375.0,492.59,410.95
2018,12,31,14,45,836.5,54.0,8.3,12.05,336.5,461.31,384.2
2018,12,31,15,0,798.0,53.0,8.2,12.0,298.0,430.98,357.6
2018,12,31,15,15,721.5,50.5,8.2,12.0,250.0,379.36,312.94
2018,12,31,15,30,645.0,48.0,8.2,12.0,202.0,328.99,268.63
2018,12,31,15,45,349.0,40.0,4.45,12.5,121.5,191.31,152.15
2018,12,31,16,0,53.0,32.0,0.7,13.0,41.0,53.9,38.89
2018,12,31,16,15,46.5,26.0,0.75,12.9,32.0,44.39,30.09
2018,12,31,16,30,40.0,20.0,0.8,12.8,23.0,35.22,18.6
2018,12,31,16,45,24.5,11.0,0.8,12.65,12.5,17.16,0.0
2018,12,31,17,0,9.0,2.0,0.8,12.5,2.0,1.97,0.0
2018,12,31,17,15,4.5,1.0,0.8,12.5,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
